Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,15,913.0,66.5,0.25,19.3,564.0,604.0,459.05
2018,2,1,13,30,927.0,61.0,0.3,19.3,557.0,611.08,465.38
2018,2,1,13,45,920.0,60.5,0.3,19.3,537.5,608.18,463.85
2018,2,1,14,0,913.0,60.0,0.3,19.3,518.0,602.29,460.22
2018,2,1,14,15,901.5,59.0,0.3,19.15,491.5,590.34,452.45
2018,2,1,14,30,890.0,58.0,0.3,19.0,465.0,575.65,442.58
2018,2,1,14,45,873.0,56.5,0.35,18.85,432.0,554.74,428.55
2018,2,1,15,0,856.0,55.0,0.4,18.7,399.0,531.56,412.48
2018,2,1,15,15,709.0,72.0,0.4,18.7,339.0,461.47,360.07
2018,2,1,15,30,562.0,89.0,0.4,18.7,279.0,393.87,308.8
2018,2,1,15,45,505.0,83.5,0.5,17.45,237.5,347.91,275.13
2018,2,1,16,0,448.0,78.0,0.6,16.2,196.0,301.27,239.24
2018,2,1,16,15,386.5,68.5,0.7,15.6,157.0,252.75,199.9
2018,2,1,16,30,325.0,59.0,0.8,15.0,118.0,207.13,161.67
2018,2,1,16,45,317.5,45.0,0.85,14.35,89.0,178.81,135.49
2018,2,1,17,0,310.0,31.0,0.9,13.7,60.0,151.15,104.88
2018,2,1,17,15,193.5,19.5,0.9,13.55,34.5,85.71,0.0
2018,2,1,17,30,77.0,8.0,0.9,13.4,9.0,26.97,0.0
2018,2,1,17,45,38.5,4.0,0.9,13.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,31.5,6.0,1.0,12.75,7.0,0.0,0.0
2018,2,2,7,30,63.0,12.0,0.9,13.0,14.0,11.8,0.0
2018,2,2,7,45,190.0,25.5,0.75,13.25,45.0,19.88,8.01
2018,2,2,8,0,317.0,39.0,0.6,13.5,76.0,30.68,20.8
2018,2,2,8,15,301.5,55.0,0.55,14.0,102.5,41.49,30.97
2018,2,2,8,30,286.0,71.0,0.5,14.5,129.0,52.61,41.15
2018,2,2,8,45,356.0,80.0,0.45,15.0,169.5,72.87,48.17
2018,2,2,9,0,426.0,89.0,0.4,15.5,210.0,105.31,66.62
2018,2,2,9,15,457.0,98.5,0.35,15.85,246.0,139.29,90.99
2018,2,2,9,30,488.0,108.0,0.3,16.2,282.0,175.59,119.42
2018,2,2,9,45,509.0,117.0,0.3,16.55,315.0,211.39,148.99
2018,2,2,10,0,530.0,126.0,0.3,16.9,348.0,248.25,179.72
2018,2,2,10,15,612.0,116.5,0.3,17.3,391.5,287.64,210.83
2018,2,2,10,30,694.0,107.0,0.3,17.7,435.0,331.7,245.74
2018,2,2,10,45,797.5,88.0,0.3,18.05,484.0,381.09,284.35
2018,2,2,11,0,901.0,69.0,0.3,18.4,533.0,435.11,326.07
2018,2,2,11,15,903.5,71.5,0.3,18.65,550.0,467.65,352.2
2018,2,2,11,30,906.0,74.0,0.3,18.9,567.0,498.0,376.19
2018,2,2,11,45,917.0,72.5,0.3,19.15,580.0,526.3,398.1
2018,2,2,12,0,928.0,71.0,0.3,19.4,593.0,552.48,417.99
2018,2,2,12,15,928.5,71.5,0.3,19.5,596.0,572.75,433.48
2018,2,2,12,30,929.0,72.0,0.3,19.6,599.0,590.23,446.72
2018,2,2,12,45,910.0,76.0,0.3,19.65,588.5,597.38,452.47
2018,2,2,13,0,891.0,80.0,0.3,19.7,578.0,601.25,455.85
2018,2,2,13,15,885.5,79.0,0.3,19.75,565.0,604.69,458.96
2018,2,2,13,30,880.0,78.0,0.3,19.8,552.0,605.18,459.89
2018,2,2,13,45,884.5,74.5,0.3,19.8,536.5,606.01,461.17
2018,2,2,14,0,889.0,71.0,0.3,19.8,521.0,603.88,460.25
2018,2,2,14,15,874.0,69.5,0.3,19.8,493.0,589.57,450.54
2018,2,2,14,30,859.0,68.0,0.3,19.8,465.0,572.64,438.92
2018,2,2,14,45,833.5,67.5,0.35,19.75,430.5,550.95,424.16
2018,2,2,15,0,808.0,67.0,0.4,19.7,396.0,524.98,405.98
2018,2,2,15,15,796.0,62.0,0.4,19.7,360.5,499.43,387.17
2018,2,2,15,30,784.0,57.0,0.4,19.7,325.0,471.87,366.24
2018,2,2,15,45,744.5,54.5,0.55,18.6,282.5,432.04,337.87
2018,2,2,16,0,705.0,52.0,0.7,17.5,240.0,392.05,307.79
2018,2,2,16,15,664.5,46.5,0.8,16.9,198.5,348.5,272.43
2018,2,2,16,30,624.0,41.0,0.9,16.3,157.0,305.66,235.86
2018,2,2,16,45,533.0,35.0,1.05,15.75,115.0,245.02,184.27
2018,2,2,17,0,442.0,29.0,1.2,15.2,73.0,189.2,132.17
2018,2,2,17,15,278.0,19.5,1.2,14.75,42.0,111.71,7.88
2018,2,2,17,30,114.0,10.0,1.2,14.3,11.0,38.5,0.0
2018,2,2,17,45,57.0,5.0,1.2,13.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,3,7,15,107.0,8.0,0.5,12.75,11.5,0.0,0.0
2018,2,3,7,30,214.0,16.0,0.5,13.2,23.0,15.73,0.0
2018,2,3,7,45,364.0,24.5,0.45,13.65,59.0,19.19,8.17
2018,2,3,8,0,514.0,33.0,0.4,14.1,95.0,27.03,17.71
2018,2,3,8,15,591.5,38.0,0.4,14.55,138.5,29.37,20.32
2018,2,3,8,30,669.0,43.0,0.4,15.0,182.0,31.82,22.74
2018,2,3,8,45,716.5,46.5,0.4,15.45,226.0,61.17,29.12
2018,2,3,9,0,764.0,50.0,0.4,15.9,270.0,103.7,51.66
2018,2,3,9,15,794.5,52.5,0.4,16.35,311.0,146.79,82.38
2018,2,3,9,30,825.0,55.0,0.4,16.8,352.0,194.81,121.03
2018,2,3,9,45,845.5,57.5,0.4,17.25,389.5,238.85,158.63
2018,2,3,10,0,866.0,60.0,0.4,17.7,427.0,283.2,196.91
2018,2,3,10,15,881.0,61.0,0.4,18.05,458.0,324.57,232.83
2018,2,3,10,30,896.0,62.0,0.4,18.4,489.0,365.29,267.57
2018,2,3,10,45,906.5,63.0,0.4,18.8,514.5,403.44,299.54
2018,2,3,11,0,917.0,64.0,0.4,19.2,540.0,440.19,329.55
2018,2,3,11,15,923.5,65.0,0.4,19.4,558.0,473.56,356.53
2018,2,3,11,30,930.0,66.0,0.4,19.6,576.0,504.91,381.31
2018,2,3,11,45,933.0,66.5,0.4,19.85,586.5,531.83,402.22
2018,2,3,12,0,936.0,67.0,0.4,20.1,597.0,556.24,420.83
2018,2,3,12,15,936.0,67.0,0.4,20.15,599.5,575.9,436.0
2018,2,3,12,30,936.0,67.0,0.4,20.2,602.0,592.71,448.89
2018,2,3,12,45,933.0,67.5,0.4,20.3,597.0,605.42,458.57
2018,2,3,13,0,930.0,68.0,0.4,20.4,592.0,615.12,465.98
2018,2,3,13,15,925.0,67.0,0.4,20.3,579.0,619.02,469.63
2018,2,3,13,30,920.0,66.0,0.4,20.2,566.0,619.85,471.08
2018,2,3,13,45,912.0,65.0,0.4,20.15,546.0,615.84,468.97
2018,2,3,14,0,904.0,64.0,0.4,20.1,526.0,608.86,464.71
2018,2,3,14,15,892.0,63.0,0.4,19.9,499.0,596.65,456.89
2018,2,3,14,30,880.0,62.0,0.4,19.7,472.0,581.72,446.99
2018,2,3,14,45,863.5,60.5,0.4,19.55,439.5,561.12,432.71
2018,2,3,15,0,847.0,59.0,0.4,19.4,407.0,538.27,416.48
2018,2,3,15,15,823.5,57.0,0.4,19.4,369.0,509.06,394.94
2018,2,3,15,30,800.0,55.0,0.4,19.4,331.0,481.05,373.64
2018,2,3,15,45,765.5,52.0,0.4,18.4,289.0,442.53,345.15
2018,2,3,16,0,731.0,49.0,0.4,17.4,247.0,403.58,315.14
2018,2,3,16,15,666.5,46.0,0.45,16.75,202.0,351.55,273.74
2018,2,3,16,30,602.0,43.0,0.5,16.1,157.0,301.57,232.33
2018,2,3,16,45,394.5,40.0,0.55,15.45,106.5,205.03,154.81
2018,2,3,17,0,187.0,37.0,0.6,14.8,56.0,119.75,84.97
2018,2,3,17,15,131.0,23.0,0.6,14.7,33.0,74.4,15.05
2018,2,3,17,30,75.0,9.0,0.6,14.6,10.0,27.97,0.0
2018,2,3,17,45,37.5,4.5,0.6,14.5,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.5,7.5,0.35,12.45,9.5,0.0,0.0
2018,2,4,7,30,105.0,15.0,0.3,13.0,19.0,14.74,0.0
2018,2,4,7,45,185.0,28.5,0.3,13.55,47.0,22.23,11.0
2018,2,4,8,0,265.0,42.0,0.3,14.1,75.0,32.15,22.21
2018,2,4,8,15,316.5,54.0,0.3,14.75,109.5,40.43,30.06
2018,2,4,8,30,368.0,66.0,0.3,15.4,144.0,48.39,37.36
2018,2,4,8,45,439.5,73.5,0.3,16.1,187.0,73.29,45.18
2018,2,4,9,0,511.0,81.0,0.3,16.8,230.0,108.74,65.21
2018,2,4,9,15,668.5,68.5,0.25,17.35,293.5,144.12,85.14
2018,2,4,9,30,826.0,56.0,0.2,17.9,357.0,198.61,123.44
2018,2,4,9,45,806.0,66.5,0.2,18.45,385.0,238.04,158.48
2018,2,4,10,0,786.0,77.0,0.2,19.0,413.0,277.75,193.76
2018,2,4,10,15,844.0,70.0,0.2,19.05,454.5,322.04,230.45
2018,2,4,10,30,902.0,63.0,0.2,19.1,496.0,371.52,270.76
2018,2,4,10,45,901.0,66.5,0.2,19.15,518.0,407.97,301.58
2018,2,4,11,0,900.0,70.0,0.2,19.2,540.0,442.29,330.01
2018,2,4,11,15,812.5,97.0,0.2,19.5,532.5,457.02,343.31
2018,2,4,11,30,725.0,124.0,0.2,19.8,525.0,465.23,350.96
2018,2,4,11,45,832.5,96.0,0.2,20.1,564.5,513.45,387.19
2018,2,4,12,0,940.0,68.0,0.2,20.4,604.0,563.03,423.48
2018,2,4,12,15,941.0,68.0,0.2,20.5,607.0,583.37,438.53
2018,2,4,12,30,942.0,68.0,0.2,20.6,610.0,600.89,451.66
2018,2,4,12,45,939.5,68.0,0.2,20.7,605.0,613.49,461.14
2018,2,4,13,0,937.0,68.0,0.2,20.8,600.0,623.05,468.39
2018,2,4,13,15,932.0,67.0,0.2,21.0,587.0,627.01,471.5
2018,2,4,13,30,927.0,66.0,0.2,21.2,574.0,627.87,472.42
2018,2,4,13,45,919.0,65.5,0.2,21.35,554.0,624.4,470.34
2018,2,4,14,0,911.0,65.0,0.2,21.5,534.0,617.94,466.13
2018,2,4,14,15,899.5,63.5,0.25,21.55,507.0,605.4,458.38
2018,2,4,14,30,888.0,62.0,0.3,21.6,480.0,590.09,448.57
2018,2,4,14,45,871.5,60.5,0.3,21.65,447.0,569.33,434.07
2018,2,4,15,0,855.0,59.0,0.3,21.7,414.0,546.27,417.65
2018,2,4,15,15,831.5,57.5,0.3,21.7,376.0,517.39,396.67
2018,2,4,15,30,808.0,56.0,0.3,21.7,338.0,489.7,375.94
2018,2,4,15,45,773.5,53.0,0.35,20.45,295.5,450.83,348.42
2018,2,4,16,0,739.0,50.0,0.4,19.2,253.0,411.5,319.24
2018,2,4,16,15,590.5,53.0,0.45,18.65,197.5,331.19,256.98
2018,2,4,16,30,442.0,56.0,0.5,18.1,142.0,256.33,197.54
2018,2,4,16,45,381.5,45.0,0.5,17.6,105.0,207.22,156.07
2018,2,4,17,0,321.0,34.0,0.5,17.1,68.0,161.7,114.82
2018,2,4,17,15,205.0,22.0,0.6,16.85,40.0,96.38,31.4
2018,2,4,17,30,89.0,10.0,0.7,16.6,12.0,32.83,0.0
2018,2,4,17,45,44.5,5.0,0.85,16.35,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,7,15,7.0,3.5,0.55,15.4,4.0,3.44,0.0
2018,2,5,7,30,14.0,7.0,0.5,15.5,8.0,6.88,0.0
2018,2,5,7,45,7.0,17.0,0.5,15.55,17.5,16.54,7.01
2018,2,5,8,0,0.0,27.0,0.5,15.6,27.0,26.07,16.88
2018,2,5,8,15,0.0,38.0,0.45,15.9,38.0,36.7,26.68
2018,2,5,8,30,0.0,49.0,0.4,16.2,49.0,47.17,36.18
2018,2,5,8,45,32.5,79.0,0.35,16.45,88.5,73.07,55.22
2018,2,5,9,0,65.0,109.0,0.3,16.7,128.0,103.47,78.59
2018,2,5,9,15,155.0,128.5,0.3,17.2,183.0,133.98,99.11
2018,2,5,9,30,245.0,148.0,0.3,17.7,238.0,173.08,126.85
2018,2,5,9,45,297.0,156.0,0.3,18.2,276.5,205.02,150.92
2018,2,5,10,0,349.0,164.0,0.3,18.7,315.0,240.87,178.52
2018,2,5,10,15,532.5,135.5,0.35,19.2,384.5,286.57,211.24
2018,2,5,10,30,716.0,107.0,0.4,19.7,454.0,346.83,256.29
2018,2,5,10,45,811.5,87.0,0.4,20.2,499.5,394.26,293.06
2018,2,5,11,0,907.0,67.0,0.4,20.7,545.0,445.77,332.6
2018,2,5,11,15,914.0,68.0,0.45,20.65,563.5,479.25,359.94
2018,2,5,11,30,921.0,69.0,0.5,20.6,582.0,510.74,385.42
2018,2,5,11,45,925.0,69.0,0.5,20.55,592.5,537.6,406.63
2018,2,5,12,0,929.0,69.0,0.5,20.5,603.0,562.0,425.64
2018,2,5,12,15,930.0,69.5,0.55,20.35,606.5,582.67,442.34
2018,2,5,12,30,931.0,70.0,0.6,20.2,610.0,600.57,456.86
2018,2,5,12,45,929.0,69.5,0.6,20.0,605.0,612.83,466.79
2018,2,5,13,0,927.0,69.0,0.6,19.8,600.0,622.09,474.5
2018,2,5,13,15,923.0,68.5,0.65,19.65,587.5,627.12,479.62
2018,2,5,13,30,919.0,68.0,0.7,19.5,575.0,629.09,482.52
2018,2,5,13,45,911.5,67.5,0.7,19.35,555.5,625.92,481.14
2018,2,5,14,0,904.0,67.0,0.7,19.2,536.0,619.77,477.59
2018,2,5,14,15,892.5,65.5,0.75,19.05,509.0,607.25,469.94
2018,2,5,14,30,881.0,64.0,0.8,18.9,482.0,591.99,460.14
2018,2,5,14,45,864.5,62.0,0.8,18.8,449.0,570.69,445.13
2018,2,5,15,0,848.0,60.0,0.8,18.7,416.0,547.11,428.13
2018,2,5,15,15,825.0,58.0,0.8,18.7,378.0,517.95,406.4
2018,2,5,15,30,802.0,56.0,0.8,18.7,340.0,489.99,384.92
2018,2,5,15,45,768.0,53.5,0.85,17.6,298.0,451.93,356.95
2018,2,5,16,0,734.0,51.0,0.9,16.5,256.0,413.39,327.33
2018,2,5,16,15,681.5,47.0,1.0,15.95,211.5,364.84,288.09
2018,2,5,16,30,629.0,43.0,1.1,15.4,167.0,317.65,248.22
2018,2,5,16,45,533.5,38.0,1.2,14.8,124.0,254.98,195.0
2018,2,5,17,0,438.0,33.0,1.3,14.2,81.0,201.63,146.6
2018,2,5,17,15,265.5,22.5,1.25,13.85,47.5,116.81,49.73
2018,2,5,17,30,93.0,12.0,1.2,13.5,14.0,36.16,0.0
2018,2,5,17,45,46.5,6.0,1.2,13.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,6,7,15,131.0,9.0,0.75,10.65,14.5,8.85,0.0
2018,2,6,7,30,262.0,18.0,0.7,11.3,29.0,17.69,0.0
2018,2,6,7,45,413.0,25.5,0.65,11.9,68.0,21.4,11.35
2018,2,6,8,0,564.0,33.0,0.6,12.5,107.0,26.4,17.47
2018,2,6,8,15,637.5,38.0,0.6,12.95,152.5,28.83,20.06
2018,2,6,8,30,711.0,43.0,0.6,13.4,198.0,31.31,22.49
2018,2,6,8,45,757.5,46.0,0.55,13.9,243.5,69.44,32.1
2018,2,6,9,0,804.0,49.0,0.5,14.4,289.0,117.31,60.49
2018,2,6,9,15,831.5,51.5,0.5,14.7,331.0,162.35,94.09
2018,2,6,9,30,859.0,54.0,0.5,15.0,373.0,208.75,132.51
2018,2,6,9,45,876.5,56.5,0.5,15.35,410.5,253.96,171.89
2018,2,6,10,0,894.0,59.0,0.5,15.7,448.0,299.17,211.53
2018,2,6,10,15,909.0,59.5,0.5,16.0,480.0,341.53,248.62
2018,2,6,10,30,924.0,60.0,0.5,16.3,512.0,383.17,284.41
2018,2,6,10,45,934.0,61.5,0.5,16.6,538.0,422.88,317.87
2018,2,6,11,0,944.0,63.0,0.5,16.9,564.0,461.09,349.25
2018,2,6,11,15,949.0,63.5,0.5,17.1,582.0,494.37,376.3
2018,2,6,11,30,954.0,64.0,0.5,17.3,600.0,525.46,401.01
2018,2,6,11,45,957.5,64.0,0.5,17.5,610.5,552.92,422.48
2018,2,6,12,0,961.0,64.0,0.5,17.7,621.0,577.81,441.6
2018,2,6,12,15,960.5,65.0,0.5,17.8,624.0,598.81,457.66
2018,2,6,12,30,960.0,66.0,0.5,17.9,627.0,616.88,471.35
2018,2,6,12,45,956.5,66.5,0.5,18.0,622.0,629.7,481.11
2018,2,6,13,0,953.0,67.0,0.5,18.1,617.0,639.39,488.55
2018,2,6,13,15,948.0,66.5,0.45,18.05,604.0,644.0,491.96
2018,2,6,13,30,943.0,66.0,0.4,18.0,591.0,645.46,493.09
2018,2,6,13,45,935.0,65.5,0.4,18.0,570.5,641.97,491.25
2018,2,6,14,0,927.0,65.0,0.4,18.0,550.0,635.42,487.21
2018,2,6,14,15,916.5,63.5,0.4,17.85,523.0,623.3,479.45
2018,2,6,14,30,906.0,62.0,0.4,17.7,496.0,608.35,469.54
2018,2,6,14,45,890.5,60.0,0.4,17.6,462.5,587.23,454.92
2018,2,6,15,0,875.0,58.0,0.4,17.5,429.0,563.71,438.27
2018,2,6,15,15,852.5,56.5,0.4,17.5,390.5,534.76,417.03
2018,2,6,15,30,830.0,55.0,0.4,17.5,352.0,504.17,394.01
2018,2,6,15,45,797.0,52.0,0.45,16.4,309.0,467.99,367.96
2018,2,6,16,0,764.0,49.0,0.5,15.3,266.0,428.42,338.1
2018,2,6,16,15,707.5,46.0,0.55,14.6,220.0,378.13,298.04
2018,2,6,16,30,651.0,43.0,0.6,13.9,174.0,329.38,257.45
2018,2,6,16,45,552.0,37.5,0.65,13.2,129.0,263.76,202.35
2018,2,6,17,0,453.0,32.0,0.7,12.5,84.0,207.45,152.25
2018,2,6,17,15,307.5,23.0,0.7,12.3,51.0,132.11,65.74
2018,2,6,17,30,162.0,14.0,0.7,12.1,18.0,56.79,0.0
2018,2,6,17,45,81.0,7.0,0.7,11.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,7,7,15,121.5,9.5,0.8,9.85,15.0,9.34,0.0
2018,2,7,7,30,243.0,19.0,0.8,10.4,30.0,15.66,0.0
2018,2,7,7,45,391.0,27.0,0.75,11.0,69.0,20.84,11.28
2018,2,7,8,0,539.0,35.0,0.7,11.6,108.0,28.2,19.19
2018,2,7,8,15,612.5,40.0,0.7,12.1,152.5,30.52,21.67
2018,2,7,8,30,686.0,45.0,0.7,12.6,197.0,32.91,24.01
2018,2,7,8,45,732.0,48.5,0.65,13.05,242.5,72.94,34.92
2018,2,7,9,0,778.0,52.0,0.6,13.5,288.0,116.91,61.1
2018,2,7,9,15,809.0,55.0,0.55,14.0,330.5,161.82,94.96
2018,2,7,9,30,840.0,58.0,0.5,14.5,373.0,211.74,136.21
2018,2,7,9,45,862.5,59.0,0.45,15.0,411.0,256.12,174.58
2018,2,7,10,0,885.0,60.0,0.4,15.5,449.0,300.91,213.4
2018,2,7,10,15,898.5,61.5,0.4,15.9,481.0,343.47,250.44
2018,2,7,10,30,912.0,63.0,0.4,16.3,513.0,385.25,286.04
2018,2,7,10,45,921.5,64.5,0.35,16.7,538.5,424.45,318.44
2018,2,7,11,0,931.0,66.0,0.3,17.1,564.0,462.15,348.65
2018,2,7,11,15,937.0,67.0,0.3,17.35,582.5,496.07,375.77
2018,2,7,11,30,943.0,68.0,0.3,17.6,601.0,527.89,400.63
2018,2,7,11,45,946.0,68.5,0.3,17.85,612.0,555.41,421.78
2018,2,7,12,0,949.0,69.0,0.3,18.1,623.0,580.37,440.6
2018,2,7,12,15,949.0,69.5,0.3,18.2,626.0,600.98,456.2
2018,2,7,12,30,949.0,70.0,0.3,18.3,629.0,618.71,469.49
2018,2,7,12,45,946.5,70.5,0.3,18.4,624.5,632.01,479.46
2018,2,7,13,0,944.0,71.0,0.3,18.5,620.0,642.24,487.17
2018,2,7,13,15,939.0,70.5,0.3,18.45,607.0,646.83,491.15
2018,2,7,13,30,934.0,70.0,0.3,18.4,594.0,648.28,492.91
2018,2,7,13,45,925.5,69.5,0.3,18.35,573.5,644.5,490.97
2018,2,7,14,0,917.0,69.0,0.3,18.3,553.0,637.68,486.87
2018,2,7,14,15,905.5,68.0,0.25,18.25,526.0,625.57,478.34
2018,2,7,14,30,894.0,67.0,0.2,18.2,499.0,610.67,467.79
2018,2,7,14,45,877.5,65.5,0.2,18.1,465.5,589.66,453.4
2018,2,7,15,0,861.0,64.0,0.2,18.0,432.0,566.33,437.07
2018,2,7,15,15,838.0,61.5,0.2,18.0,393.0,538.93,417.16
2018,2,7,15,30,815.0,59.0,0.2,18.0,354.0,507.18,393.61
2018,2,7,15,45,781.5,56.0,0.2,17.2,311.0,468.16,365.06
2018,2,7,16,0,748.0,53.0,0.2,16.4,268.0,428.58,334.96
2018,2,7,16,15,698.0,49.0,0.3,15.85,223.0,380.23,297.23
2018,2,7,16,30,648.0,45.0,0.4,15.3,178.0,333.05,258.59
2018,2,7,16,45,566.0,39.0,0.55,14.7,134.0,273.0,208.6
2018,2,7,17,0,484.0,33.0,0.7,14.1,90.0,221.1,162.36
2018,2,7,17,15,325.0,23.5,0.75,13.9,54.5,140.2,76.66
2018,2,7,17,30,166.0,14.0,0.8,13.7,19.0,58.45,0.0
2018,2,7,17,45,83.0,7.0,0.9,13.45,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,7,15,138.0,10.0,0.85,12.65,16.5,9.83,0.0
2018,2,8,7,30,276.0,20.0,0.7,13.1,33.0,16.49,0.0
2018,2,8,7,45,411.0,27.5,0.55,13.55,72.0,21.12,11.63
2018,2,8,8,0,546.0,35.0,0.4,14.0,111.0,27.97,18.85
2018,2,8,8,15,588.5,42.5,0.35,14.7,151.5,32.7,23.4
2018,2,8,8,30,631.0,50.0,0.3,15.4,192.0,39.5,29.61
2018,2,8,8,45,645.0,59.5,0.2,16.05,231.5,77.61,40.13
2018,2,8,9,0,659.0,69.0,0.1,16.7,271.0,119.85,67.17
2018,2,8,9,15,707.5,70.0,0.1,16.95,314.5,163.31,99.05
2018,2,8,9,30,756.0,71.0,0.1,17.2,358.0,207.16,134.02
2018,2,8,9,45,735.5,84.0,0.1,17.45,386.0,246.37,169.03
2018,2,8,10,0,715.0,97.0,0.1,17.7,414.0,285.31,203.53
2018,2,8,10,15,816.5,78.5,0.1,18.6,465.5,333.7,241.37
2018,2,8,10,30,918.0,60.0,0.1,19.5,517.0,388.16,283.54
2018,2,8,10,45,927.5,60.5,0.1,20.45,542.0,426.69,314.3
2018,2,8,11,0,937.0,61.0,0.1,21.4,567.0,463.67,343.0
2018,2,8,11,15,944.0,62.0,0.1,21.75,586.0,498.26,369.83
2018,2,8,11,30,951.0,63.0,0.1,22.1,605.0,530.79,394.43
2018,2,8,11,45,954.0,63.0,0.1,22.4,615.5,558.02,414.78
2018,2,8,12,0,957.0,63.0,0.1,22.7,626.0,582.66,432.84
2018,2,8,12,15,957.5,63.0,0.1,22.9,628.5,603.18,447.83
2018,2,8,12,30,958.0,63.0,0.1,23.1,631.0,620.79,460.54
2018,2,8,12,45,956.5,62.5,0.15,23.3,626.0,633.72,470.36
2018,2,8,13,0,955.0,62.0,0.2,23.5,621.0,643.55,478.03
2018,2,8,13,15,950.5,61.5,0.25,23.25,608.5,648.42,483.12
2018,2,8,13,30,946.0,61.0,0.3,23.0,596.0,650.12,486.05
2018,2,8,13,45,938.0,60.5,0.3,22.75,575.5,646.53,484.65
2018,2,8,14,0,930.0,60.0,0.3,22.5,555.0,639.86,481.1
2018,2,8,14,15,919.0,59.0,0.35,22.2,528.0,627.82,474.48
2018,2,8,14,30,908.0,58.0,0.4,21.9,501.0,612.94,465.73
2018,2,8,14,45,893.0,57.0,0.4,21.6,468.0,593.01,452.56
2018,2,8,15,0,878.0,56.0,0.4,21.3,435.0,570.68,437.38
2018,2,8,15,15,856.5,54.0,0.4,21.3,396.5,541.39,416.31
2018,2,8,15,30,835.0,52.0,0.4,21.3,358.0,510.38,393.45
2018,2,8,15,45,804.5,49.0,0.5,20.0,315.0,472.16,367.24
2018,2,8,16,0,774.0,46.0,0.6,18.7,272.0,433.29,339.04
2018,2,8,16,15,727.5,43.0,0.65,18.1,227.5,389.61,304.35
2018,2,8,16,30,681.0,40.0,0.7,17.5,183.0,344.06,266.59
2018,2,8,16,45,605.0,35.5,0.8,16.85,139.0,286.73,218.44
2018,2,8,17,0,529.0,31.0,0.9,16.2,95.0,233.2,170.95
2018,2,8,17,15,364.5,23.0,0.95,15.85,58.0,150.63,87.68
2018,2,8,17,30,200.0,15.0,1.0,15.5,21.0,69.31,0.0
2018,2,8,17,45,100.0,7.5,1.05,15.15,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,7,15,162.5,10.0,1.2,14.5,18.5,9.83,0.0
2018,2,9,7,30,325.0,20.0,1.0,14.9,37.0,16.26,0.0
2018,2,9,7,45,327.5,32.5,0.85,15.3,64.5,25.79,15.56
2018,2,9,8,0,330.0,45.0,0.7,15.7,92.0,34.72,24.56
2018,2,9,8,15,482.5,47.0,0.6,16.35,143.5,33.54,23.96
2018,2,9,8,30,635.0,49.0,0.5,17.0,195.0,40.75,30.49
2018,2,9,8,45,658.5,57.0,0.4,17.7,236.0,81.57,41.93
2018,2,9,9,0,682.0,65.0,0.3,18.4,277.0,121.18,66.67
2018,2,9,9,15,646.5,80.5,0.3,18.7,304.0,163.06,101.03
2018,2,9,9,30,611.0,96.0,0.3,19.0,331.0,201.16,134.53
2018,2,9,9,45,647.5,99.0,0.3,19.25,369.5,241.41,167.74
2018,2,9,10,0,684.0,102.0,0.3,19.5,408.0,283.81,202.88
2018,2,9,10,15,766.5,90.5,0.35,19.55,456.5,331.89,241.6
2018,2,9,10,30,849.0,79.0,0.4,19.6,505.0,382.11,281.97
2018,2,9,10,45,763.0,105.5,0.4,19.65,502.5,403.26,301.75
2018,2,9,11,0,677.0,132.0,0.4,19.7,500.0,418.77,316.19
2018,2,9,11,15,685.0,135.0,0.45,19.7,518.0,448.8,340.56
2018,2,9,11,30,693.0,138.0,0.5,19.7,536.0,477.57,363.42
2018,2,9,11,45,761.0,121.0,0.5,19.7,565.5,516.79,393.4
2018,2,9,12,0,829.0,104.0,0.5,19.7,595.0,557.46,423.94
2018,2,9,12,15,866.5,95.0,0.55,19.7,610.5,588.08,447.32
2018,2,9,12,30,904.0,86.0,0.6,19.7,626.0,616.87,469.31
2018,2,9,12,45,894.5,88.0,0.6,19.65,619.0,627.06,477.19
2018,2,9,13,0,885.0,90.0,0.6,19.6,612.0,634.2,482.97
2018,2,9,13,15,860.5,93.0,0.6,19.5,592.0,631.57,481.8
2018,2,9,13,30,836.0,96.0,0.6,19.4,572.0,624.76,477.71
2018,2,9,13,45,816.5,94.5,0.65,19.25,546.5,613.42,471.19
2018,2,9,14,0,797.0,93.0,0.7,19.1,521.0,599.35,462.59
2018,2,9,14,15,783.5,91.0,0.7,18.85,494.5,585.9,453.97
2018,2,9,14,30,770.0,89.0,0.7,18.6,468.0,570.01,443.4
2018,2,9,14,45,774.5,81.5,0.7,18.3,441.0,556.55,434.69
2018,2,9,15,0,779.0,74.0,0.7,18.0,414.0,540.33,423.65
2018,2,9,15,15,690.5,84.5,0.7,18.0,366.0,490.9,386.44
2018,2,9,15,30,602.0,95.0,0.7,18.0,318.0,441.38,348.76
2018,2,9,15,45,390.5,105.5,0.7,17.1,243.5,328.14,261.92
2018,2,9,16,0,179.0,116.0,0.7,16.2,169.0,216.19,173.31
2018,2,9,16,15,189.5,97.5,0.75,15.5,145.5,202.45,162.49
2018,2,9,16,30,200.0,79.0,0.8,14.8,122.0,181.41,144.43
2018,2,9,16,45,210.0,60.0,0.8,14.1,95.5,158.02,123.38
2018,2,9,17,0,220.0,41.0,0.8,13.4,69.0,139.46,104.72
2018,2,9,17,15,175.5,28.5,0.85,13.15,45.0,102.77,63.71
2018,2,9,17,30,131.0,16.0,0.9,12.9,21.0,51.96,0.0
2018,2,9,17,45,65.5,8.0,0.9,12.6,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,7,15,150.5,11.0,1.15,8.75,19.5,10.81,0.0
2018,2,10,7,30,301.0,22.0,1.1,9.2,39.0,18.1,0.0
2018,2,10,7,45,425.5,29.5,1.1,9.65,78.0,22.61,13.53
2018,2,10,8,0,550.0,37.0,1.1,10.1,117.0,29.53,20.63
2018,2,10,8,15,493.5,52.5,1.1,10.65,143.5,38.26,28.82
2018,2,10,8,30,437.0,68.0,1.1,11.2,170.0,54.46,37.81
2018,2,10,8,45,349.5,93.0,1.05,11.75,185.0,93.27,62.54
2018,2,10,9,0,262.0,118.0,1.0,12.3,200.0,127.29,91.41
2018,2,10,9,15,213.0,137.5,0.95,12.75,210.5,150.63,112.37
2018,2,10,9,30,164.0,157.0,0.9,13.2,221.0,172.39,132.5
2018,2,10,9,45,329.0,152.0,0.9,13.65,295.5,215.49,162.47
2018,2,10,10,0,494.0,147.0,0.9,14.1,370.0,272.29,204.91
2018,2,10,10,15,536.5,147.0,0.85,14.3,405.0,308.63,234.9
2018,2,10,10,30,579.0,147.0,0.8,14.5,440.0,347.72,266.91
2018,2,10,10,45,579.0,155.0,0.8,14.75,460.5,377.79,292.07
2018,2,10,11,0,579.0,163.0,0.8,15.0,481.0,407.15,316.1
2018,2,10,11,15,604.5,161.5,0.8,15.1,503.0,439.07,341.68
2018,2,10,11,30,630.0,160.0,0.8,15.2,525.0,470.18,366.24
2018,2,10,11,45,636.5,162.0,0.8,15.3,536.5,494.35,385.19
2018,2,10,12,0,643.0,164.0,0.8,15.4,548.0,517.05,402.77
2018,2,10,12,15,611.5,175.5,0.8,15.4,542.0,525.77,409.62
2018,2,10,12,30,580.0,187.0,0.8,15.4,536.0,530.06,413.13
2018,2,10,12,45,596.0,180.0,0.8,15.4,536.5,544.9,424.91
2018,2,10,13,0,612.0,173.0,0.8,15.4,537.0,556.64,434.26
2018,2,10,13,15,689.0,144.0,0.8,15.3,546.0,582.12,454.71
2018,2,10,13,30,766.0,115.0,0.8,15.2,555.0,605.22,473.2
2018,2,10,13,45,811.0,99.0,0.8,15.1,550.5,618.37,483.92
2018,2,10,14,0,856.0,83.0,0.8,15.0,546.0,629.0,492.83
2018,2,10,14,15,896.0,73.5,0.8,14.75,537.5,637.66,500.37
2018,2,10,14,30,936.0,64.0,0.8,14.5,529.0,644.72,506.59
2018,2,10,14,45,923.0,62.5,0.75,14.25,495.5,625.01,492.3
2018,2,10,15,0,910.0,61.0,0.7,14.0,462.0,602.72,476.14
2018,2,10,15,15,889.0,59.0,0.7,14.0,422.0,572.96,454.19
2018,2,10,15,30,868.0,57.0,0.7,14.0,382.0,541.35,430.32
2018,2,10,15,45,800.0,55.0,0.7,13.15,327.5,486.67,389.45
2018,2,10,16,0,732.0,53.0,0.7,12.3,273.0,430.28,346.05
2018,2,10,16,15,678.0,47.5,0.75,11.6,225.5,378.13,304.42
2018,2,10,16,30,624.0,42.0,0.8,10.9,178.0,327.55,262.16
2018,2,10,16,45,581.0,38.5,0.8,10.15,141.0,285.6,224.74
2018,2,10,17,0,538.0,35.0,0.8,9.4,104.0,244.77,186.05
2018,2,10,17,15,364.5,26.0,0.85,9.1,64.0,162.45,106.82
2018,2,10,17,30,191.0,17.0,0.9,8.8,24.0,70.27,0.0
2018,2,10,17,45,95.5,8.5,0.9,8.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,7,15,0.0,3.0,1.05,6.3,3.0,2.95,0.0
2018,2,11,7,30,0.0,6.0,1.0,6.9,6.0,5.78,0.0
2018,2,11,7,45,6.5,22.0,1.0,7.5,23.0,21.29,12.73
2018,2,11,8,0,13.0,38.0,1.0,8.1,40.0,35.66,26.35
2018,2,11,8,15,28.0,64.0,1.0,8.3,70.0,57.27,46.29
2018,2,11,8,30,43.0,90.0,1.0,8.5,100.0,78.95,62.36
2018,2,11,8,45,23.5,82.5,1.05,8.7,88.0,76.92,60.35
2018,2,11,9,0,4.0,75.0,1.1,8.9,76.0,72.28,56.98
2018,2,11,9,15,2.0,66.0,1.1,8.9,66.5,64.11,49.98
2018,2,11,9,30,0.0,57.0,1.1,8.9,57.0,55.08,42.2
2018,2,11,9,45,42.5,108.0,1.1,8.95,127.5,112.37,89.56
2018,2,11,10,0,85.0,159.0,1.1,9.0,198.0,172.74,138.86
2018,2,11,10,15,131.5,193.5,1.1,8.95,258.5,221.48,178.09
2018,2,11,10,30,178.0,228.0,1.1,8.9,319.0,276.35,222.11
2018,2,11,10,45,243.0,232.5,1.1,8.9,363.0,314.58,252.5
2018,2,11,11,0,308.0,237.0,1.1,8.9,407.0,358.39,287.48
2018,2,11,11,15,246.0,240.0,1.15,8.95,378.5,344.03,276.88
2018,2,11,11,30,184.0,243.0,1.2,9.0,350.0,325.13,262.45
2018,2,11,11,45,105.0,209.0,1.25,9.1,270.5,257.76,208.81
2018,2,11,12,0,26.0,175.0,1.3,9.2,191.0,184.02,148.58
2018,2,11,12,15,57.5,188.0,1.35,9.45,223.0,215.92,175.27
2018,2,11,12,30,89.0,201.0,1.4,9.7,255.0,251.2,204.14
2018,2,11,12,45,352.0,182.0,1.45,10.0,393.5,400.04,326.42
2018,2,11,13,0,615.0,163.0,1.5,10.3,532.0,551.3,445.08
2018,2,11,13,15,659.0,152.0,1.5,10.35,540.0,574.64,462.53
2018,2,11,13,30,703.0,141.0,1.5,10.4,548.0,596.07,479.55
2018,2,11,13,45,698.5,138.0,1.55,10.45,531.0,592.88,477.82
2018,2,11,14,0,694.0,135.0,1.6,10.5,514.0,587.28,474.4
2018,2,11,14,15,535.0,160.5,1.55,10.35,444.0,510.22,414.31
2018,2,11,14,30,376.0,186.0,1.5,10.2,374.0,430.84,351.63
2018,2,11,14,45,217.0,168.5,1.5,10.0,275.5,313.56,257.93
2018,2,11,15,0,58.0,151.0,1.5,9.8,177.0,188.2,154.27
2018,2,11,15,15,55.5,131.5,1.5,9.8,154.5,165.91,136.41
2018,2,11,15,30,53.0,112.0,1.5,9.8,132.0,143.37,117.76
2018,2,11,15,45,133.5,112.5,1.45,9.35,155.0,191.77,159.56
2018,2,11,16,0,214.0,113.0,1.4,8.9,178.0,237.1,197.43
2018,2,11,16,15,134.5,98.0,1.35,8.65,136.5,172.69,142.59
2018,2,11,16,30,55.0,83.0,1.3,8.4,95.0,113.7,92.12
2018,2,11,16,45,36.5,64.0,1.3,8.1,71.0,84.52,66.62
2018,2,11,17,0,18.0,45.0,1.3,7.8,47.0,56.06,41.54
2018,2,11,17,15,11.5,28.0,1.3,7.65,29.0,34.73,20.94
2018,2,11,17,30,5.0,11.0,1.3,7.5,11.0,12.23,0.0
2018,2,11,17,45,2.5,5.5,1.3,7.35,5.5,5.41,0.0
2018,2,11,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
