Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,16,0,597.0,99.0,0.3,9.0,332.0,474.05,384.81
2018,3,4,16,15,651.5,80.0,0.35,8.55,304.0,465.49,379.03
2018,3,4,16,30,706.0,61.0,0.4,8.1,276.0,448.8,365.95
2018,3,4,16,45,672.0,54.0,0.45,7.65,229.5,399.54,325.57
2018,3,4,17,0,638.0,47.0,0.5,7.2,183.0,351.15,284.1
2018,3,4,17,15,546.5,41.0,0.55,6.8,135.5,284.99,226.57
2018,3,4,17,30,455.0,35.0,0.6,6.4,88.0,222.65,169.65
2018,3,4,17,45,295.5,24.5,0.65,6.0,52.5,135.68,70.0
2018,3,4,18,0,136.0,14.0,0.7,5.6,17.0,51.44,0.0
2018,3,4,18,15,68.0,7.0,0.75,5.45,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,6,45,139.0,12.0,0.85,3.65,20.5,11.8,0.0
2018,3,5,7,0,278.0,24.0,0.7,4.1,41.0,19.86,2.15
2018,3,5,7,15,417.0,33.0,0.65,4.7,85.0,25.51,16.75
2018,3,5,7,30,556.0,42.0,0.6,5.3,129.0,30.94,22.52
2018,3,5,7,45,630.5,47.5,0.55,5.95,179.5,36.22,27.68
2018,3,5,8,0,705.0,53.0,0.5,6.6,230.0,44.39,35.29
2018,3,5,8,15,736.5,59.0,0.45,7.15,278.5,88.99,46.76
2018,3,5,8,30,768.0,65.0,0.4,7.7,327.0,136.53,78.37
2018,3,5,8,45,813.5,66.0,0.4,8.25,379.0,184.54,115.93
2018,3,5,9,0,859.0,67.0,0.4,8.8,431.0,236.36,159.76
2018,3,5,9,15,876.5,70.5,0.4,9.25,475.0,290.2,207.3
2018,3,5,9,30,894.0,74.0,0.4,9.7,519.0,340.78,251.86
2018,3,5,9,45,912.0,74.0,0.4,10.15,558.5,388.57,293.39
2018,3,5,10,0,930.0,74.0,0.4,10.6,598.0,436.27,333.72
2018,3,5,10,15,945.0,74.5,0.35,10.9,632.5,482.79,371.7
2018,3,5,10,30,960.0,75.0,0.3,11.2,667.0,528.49,407.72
2018,3,5,10,45,968.0,75.5,0.3,11.55,693.5,569.52,439.59
2018,3,5,11,0,976.0,76.0,0.3,11.9,720.0,608.75,469.21
2018,3,5,11,15,981.5,76.0,0.25,12.1,738.5,644.04,494.83
2018,3,5,11,30,987.0,76.0,0.2,12.3,757.0,676.97,518.1
2018,3,5,11,45,990.0,76.5,0.2,12.55,768.0,706.3,538.84
2018,3,5,12,0,993.0,77.0,0.2,12.8,779.0,732.84,557.15
2018,3,5,12,15,994.0,77.0,0.2,12.9,782.0,754.61,571.24
2018,3,5,12,30,995.0,77.0,0.2,13.0,785.0,773.29,583.31
2018,3,5,12,45,994.0,76.5,0.2,13.15,779.0,786.85,591.93
2018,3,5,13,0,993.0,76.0,0.2,13.3,773.0,797.11,598.51
2018,3,5,13,15,989.0,75.0,0.2,13.3,758.5,801.32,601.53
2018,3,5,13,30,985.0,74.0,0.2,13.3,744.0,802.14,602.52
2018,3,5,13,45,977.5,73.5,0.2,13.3,721.5,797.56,600.09
2018,3,5,14,0,970.0,73.0,0.2,13.3,699.0,789.69,595.66
2018,3,5,14,15,961.0,72.0,0.2,13.2,669.5,776.97,588.33
2018,3,5,14,30,952.0,71.0,0.2,13.1,640.0,761.16,579.06
2018,3,5,14,45,939.5,70.0,0.2,13.0,604.5,739.95,566.15
2018,3,5,15,0,927.0,69.0,0.2,12.9,569.0,716.05,551.42
2018,3,5,15,15,910.0,66.5,0.2,12.9,527.0,684.95,531.37
2018,3,5,15,30,893.0,64.0,0.2,12.9,485.0,651.72,509.03
2018,3,5,15,45,869.0,62.0,0.25,12.5,438.5,612.88,482.81
2018,3,5,16,0,845.0,60.0,0.3,12.1,392.0,572.86,454.82
2018,3,5,16,15,809.5,57.0,0.4,11.5,342.0,527.75,422.59
2018,3,5,16,30,774.0,54.0,0.5,10.9,292.0,479.28,386.24
2018,3,5,16,45,669.5,54.0,0.55,10.3,234.0,400.94,324.32
2018,3,5,17,0,565.0,54.0,0.6,9.7,176.0,331.62,267.27
2018,3,5,17,15,507.5,44.5,0.7,9.35,132.5,275.08,218.11
2018,3,5,17,30,450.0,35.0,0.8,9.0,89.0,222.49,169.34
2018,3,5,17,45,305.0,24.5,0.9,8.6,53.5,140.84,79.09
2018,3,5,18,0,160.0,14.0,1.0,8.2,18.0,58.59,0.0
2018,3,5,18,15,80.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.0,0.7,5.05,0.5,0.0,0.0
2018,3,6,6,30,15.0,2.0,0.7,5.5,1.0,0.0,0.0
2018,3,6,6,45,125.0,13.5,0.7,6.0,20.5,13.27,0.0
2018,3,6,7,0,235.0,25.0,0.7,6.5,40.0,20.53,5.37
2018,3,6,7,15,264.0,37.0,0.7,7.1,68.0,28.39,19.24
2018,3,6,7,30,293.0,49.0,0.7,7.7,96.0,36.64,27.45
2018,3,6,7,45,230.0,74.0,0.7,8.35,119.0,58.55,47.61
2018,3,6,8,0,167.0,99.0,0.7,9.0,142.0,79.5,61.63
2018,3,6,8,15,178.5,118.0,0.65,9.5,172.5,110.96,83.62
2018,3,6,8,30,190.0,137.0,0.6,10.0,203.0,139.42,105.11
2018,3,6,8,45,250.5,152.0,0.6,10.5,251.5,170.06,127.46
2018,3,6,9,0,311.0,167.0,0.6,11.0,300.0,210.57,158.82
2018,3,6,9,15,290.0,189.5,0.55,11.5,323.5,241.51,185.42
2018,3,6,9,30,269.0,212.0,0.5,12.0,347.0,270.37,209.71
2018,3,6,9,45,240.5,234.5,0.5,12.5,362.0,297.46,232.05
2018,3,6,10,0,212.0,257.0,0.5,13.0,377.0,318.6,248.96
2018,3,6,10,15,216.5,271.0,0.5,13.35,399.5,344.34,268.8
2018,3,6,10,30,221.0,285.0,0.5,13.7,422.0,370.1,288.27
2018,3,6,10,45,339.5,268.0,0.5,14.05,488.5,425.36,330.33
2018,3,6,11,0,458.0,251.0,0.5,14.4,555.0,488.93,377.94
2018,3,6,11,15,358.5,266.0,0.5,14.45,508.0,462.53,357.71
2018,3,6,11,30,259.0,281.0,0.5,14.5,461.0,428.68,332.17
2018,3,6,11,45,345.0,274.0,0.5,14.6,517.5,486.56,376.51
2018,3,6,12,0,431.0,267.0,0.5,14.7,574.0,549.16,422.62
2018,3,6,12,15,640.5,198.5,0.45,14.65,656.5,638.78,489.36
2018,3,6,12,30,850.0,130.0,0.4,14.6,739.0,730.87,555.65
2018,3,6,12,45,908.5,106.0,0.4,14.6,752.5,760.48,574.81
2018,3,6,13,0,967.0,82.0,0.4,14.6,766.0,789.17,593.97
2018,3,6,13,15,963.5,81.5,0.4,14.65,752.0,794.08,597.09
2018,3,6,13,30,960.0,81.0,0.4,14.7,738.0,795.7,598.5
2018,3,6,13,45,954.0,80.0,0.4,14.75,716.5,791.66,596.3
2018,3,6,14,0,948.0,79.0,0.4,14.8,695.0,784.4,592.13
2018,3,6,14,15,915.5,84.0,0.35,14.7,658.0,761.19,576.78
2018,3,6,14,30,883.0,89.0,0.3,14.6,621.0,735.51,560.01
2018,3,6,14,45,867.5,84.5,0.3,14.55,582.0,709.3,543.55
2018,3,6,15,0,852.0,80.0,0.3,14.5,543.0,680.64,525.28
2018,3,6,15,15,785.0,88.0,0.3,14.5,490.0,632.77,492.39
2018,3,6,15,30,718.0,96.0,0.3,14.5,437.0,583.73,457.33
2018,3,6,15,45,697.0,89.5,0.25,14.0,394.5,546.27,431.02
2018,3,6,16,0,676.0,83.0,0.2,13.5,352.0,507.82,403.08
2018,3,6,16,15,679.5,73.5,0.3,13.0,314.5,478.93,382.92
2018,3,6,16,30,683.0,64.0,0.4,12.5,277.0,447.87,359.73
2018,3,6,16,45,615.5,57.5,0.5,11.95,224.5,383.38,309.03
2018,3,6,17,0,548.0,51.0,0.6,11.4,172.0,322.5,259.13
2018,3,6,17,15,474.0,43.5,0.65,11.15,129.0,261.95,206.97
2018,3,6,17,30,400.0,36.0,0.7,10.9,86.0,206.67,157.07
2018,3,6,17,45,259.5,25.0,0.75,10.65,51.5,128.53,76.41
2018,3,6,18,0,119.0,14.0,0.8,10.4,17.0,47.49,0.0
2018,3,6,18,15,59.5,7.0,0.85,10.2,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.8,7.75,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.8,7.8,2.0,0.0,0.0
2018,3,7,6,45,129.5,14.5,0.8,7.9,22.5,14.25,0.0
2018,3,7,7,0,244.0,26.0,0.8,8.0,43.0,21.2,7.82
2018,3,7,7,15,208.5,27.0,0.75,8.3,50.0,19.35,11.37
2018,3,7,7,30,173.0,28.0,0.7,8.6,57.0,20.18,12.61
2018,3,7,7,45,89.5,44.0,0.7,8.95,59.5,35.76,26.97
2018,3,7,8,0,6.0,60.0,0.7,9.3,62.0,57.67,44.45
2018,3,7,8,15,6.0,60.0,0.7,9.9,62.0,58.4,44.84
2018,3,7,8,30,6.0,60.0,0.7,10.5,62.0,58.71,44.89
2018,3,7,8,45,83.5,105.0,0.7,11.15,141.0,108.57,83.56
2018,3,7,9,0,161.0,150.0,0.7,11.8,220.0,169.2,130.73
2018,3,7,9,15,214.5,176.5,0.7,12.25,279.5,211.97,164.13
2018,3,7,9,30,268.0,203.0,0.7,12.7,339.0,263.95,205.01
2018,3,7,9,45,283.5,223.5,0.7,13.2,377.0,301.95,235.2
2018,3,7,10,0,299.0,244.0,0.7,13.7,415.0,341.13,265.81
2018,3,7,10,15,453.5,213.5,0.75,13.9,489.5,395.87,308.2
2018,3,7,10,30,608.0,183.0,0.8,14.1,564.0,463.79,360.75
2018,3,7,10,45,778.0,130.5,0.8,14.3,638.5,530.11,411.85
2018,3,7,11,0,948.0,78.0,0.8,14.5,713.0,604.86,468.57
2018,3,7,11,15,890.0,103.5,0.8,14.6,712.0,626.29,484.05
2018,3,7,11,30,832.0,129.0,0.8,14.7,711.0,641.7,495.16
2018,3,7,11,45,856.5,121.0,0.8,14.8,727.5,673.36,518.67
2018,3,7,12,0,881.0,113.0,0.8,14.9,744.0,703.17,540.35
2018,3,7,12,15,919.0,97.0,0.8,14.9,757.5,732.63,561.32
2018,3,7,12,30,957.0,81.0,0.8,14.9,771.0,760.12,579.91
2018,3,7,12,45,781.0,145.0,0.8,14.95,705.0,713.98,547.15
2018,3,7,13,0,605.0,209.0,0.8,15.0,639.0,661.03,507.48
2018,3,7,13,15,358.5,257.0,0.8,14.85,510.5,528.14,409.25
2018,3,7,13,30,112.0,305.0,0.8,14.7,382.0,393.4,305.61
2018,3,7,13,45,281.0,272.0,0.75,14.55,457.5,492.43,384.92
2018,3,7,14,0,450.0,239.0,0.7,14.4,533.0,590.49,459.06
2018,3,7,14,15,575.5,188.5,0.7,14.05,548.0,629.09,489.8
2018,3,7,14,30,701.0,138.0,0.7,13.7,563.0,665.84,519.58
2018,3,7,14,45,727.5,123.0,0.7,13.35,542.0,660.97,517.59
2018,3,7,15,0,754.0,108.0,0.7,13.0,521.0,652.51,513.48
2018,3,7,15,15,571.5,137.0,0.7,13.0,436.5,547.91,435.18
2018,3,7,15,30,389.0,166.0,0.7,13.0,352.0,446.04,357.45
2018,3,7,15,45,281.5,164.5,0.65,12.05,292.5,361.44,293.02
2018,3,7,16,0,174.0,163.0,0.6,11.1,233.0,282.91,231.02
2018,3,7,16,15,114.0,136.5,0.6,10.75,180.0,215.4,176.7
2018,3,7,16,30,54.0,110.0,0.6,10.4,127.0,144.9,118.31
2018,3,7,16,45,59.5,91.5,0.6,10.0,107.5,126.63,103.26
2018,3,7,17,0,65.0,73.0,0.6,9.6,88.0,113.16,91.46
2018,3,7,17,15,43.5,55.5,0.55,9.4,64.5,77.73,60.55
2018,3,7,17,30,22.0,38.0,0.5,9.2,41.0,49.11,35.35
2018,3,7,17,45,11.5,23.0,0.5,9.0,24.5,28.3,14.46
2018,3,7,18,0,1.0,8.0,0.5,8.8,8.0,8.15,0.0
2018,3,7,18,15,0.5,4.0,0.5,8.75,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,15,6.5,1.0,0.35,8.25,1.0,0.0,0.0
2018,3,8,6,30,13.0,2.0,0.3,8.4,2.0,0.0,0.0
2018,3,8,6,45,37.5,14.0,0.3,8.6,16.5,13.76,0.0
2018,3,8,7,0,62.0,26.0,0.3,8.8,31.0,21.72,9.7
2018,3,8,7,15,100.0,44.5,0.3,8.95,59.0,36.31,26.35
2018,3,8,7,30,138.0,63.0,0.3,9.1,87.0,50.39,39.74
2018,3,8,7,45,164.0,82.5,0.3,9.25,120.0,64.67,53.01
2018,3,8,8,0,190.0,102.0,0.3,9.4,153.0,84.64,64.36
2018,3,8,8,15,217.0,121.0,0.35,9.6,190.0,114.41,84.43
2018,3,8,8,30,244.0,140.0,0.4,9.8,227.0,147.0,108.85
2018,3,8,8,45,255.0,158.5,0.4,10.0,260.5,179.11,134.81
2018,3,8,9,0,266.0,177.0,0.4,10.2,294.0,212.24,162.16
2018,3,8,9,15,246.0,198.0,0.4,10.5,314.5,239.92,186.03
2018,3,8,9,30,226.0,219.0,0.4,10.8,335.0,268.92,210.35
2018,3,8,9,45,222.0,240.5,0.4,11.1,361.5,298.67,234.27
2018,3,8,10,0,218.0,262.0,0.4,11.4,388.0,327.94,257.25
2018,3,8,10,15,202.0,278.5,0.4,11.75,400.5,346.93,271.87
2018,3,8,10,30,186.0,295.0,0.4,12.1,413.0,364.38,284.95
2018,3,8,10,45,184.5,307.5,0.35,12.45,428.0,384.43,299.47
2018,3,8,11,0,183.0,320.0,0.3,12.8,443.0,404.06,313.34
2018,3,8,11,15,165.0,328.5,0.3,13.0,442.0,409.77,317.03
2018,3,8,11,30,147.0,337.0,0.3,13.2,441.0,414.01,319.63
2018,3,8,11,45,155.5,343.5,0.3,13.45,454.5,432.27,332.91
2018,3,8,12,0,164.0,350.0,0.3,13.7,468.0,450.57,345.99
2018,3,8,12,15,125.5,324.0,0.3,13.65,414.5,404.74,311.89
2018,3,8,12,30,87.0,298.0,0.3,13.6,361.0,353.7,273.98
2018,3,8,12,45,128.0,318.0,0.3,13.55,410.0,409.31,316.84
2018,3,8,13,0,169.0,338.0,0.3,13.5,459.0,463.23,356.79
2018,3,8,13,15,192.0,334.0,0.3,13.35,469.0,480.06,369.48
2018,3,8,13,30,215.0,330.0,0.3,13.2,479.0,496.46,382.29
2018,3,8,13,45,234.0,315.5,0.3,13.1,473.5,498.3,384.63
2018,3,8,14,0,253.0,301.0,0.3,13.0,468.0,504.99,390.61
2018,3,8,14,15,216.5,286.5,0.3,12.9,425.0,457.65,356.13
2018,3,8,14,30,180.0,272.0,0.3,12.8,382.0,415.91,325.74
2018,3,8,14,45,297.5,236.0,0.3,12.7,405.5,467.84,368.42
2018,3,8,15,0,415.0,200.0,0.3,12.6,429.0,515.37,406.09
2018,3,8,15,15,437.0,182.0,0.3,12.6,407.5,504.7,398.82
2018,3,8,15,30,459.0,164.0,0.3,12.6,386.0,491.4,390.14
2018,3,8,15,45,470.5,144.5,0.3,12.25,353.0,467.04,373.33
2018,3,8,16,0,482.0,125.0,0.3,11.9,320.0,440.31,354.31
2018,3,8,16,15,488.5,107.5,0.35,11.5,284.0,410.61,332.63
2018,3,8,16,30,495.0,90.0,0.4,11.1,248.0,381.72,310.5
2018,3,8,16,45,407.5,82.5,0.4,10.7,198.0,310.08,252.69
2018,3,8,17,0,320.0,75.0,0.4,10.3,148.0,247.05,200.48
2018,3,8,17,15,265.0,60.0,0.45,9.9,110.5,195.07,156.02
2018,3,8,17,30,210.0,45.0,0.5,9.5,73.0,147.29,113.74
2018,3,8,17,45,133.0,29.5,0.55,9.15,44.5,94.95,61.79
2018,3,8,18,0,56.0,14.0,0.6,8.8,16.0,30.0,0.0
2018,3,8,18,15,28.0,7.0,0.6,8.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.5,7.95,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.5,8.3,1.0,0.0,0.0
2018,3,9,6,45,97.5,14.5,0.45,8.6,22.0,14.25,0.0
2018,3,9,7,0,195.0,28.0,0.4,8.9,43.0,21.83,10.86
2018,3,9,7,15,340.5,39.5,0.4,9.15,90.0,30.4,21.25
2018,3,9,7,30,486.0,51.0,0.4,9.4,137.0,37.85,28.54
2018,3,9,7,45,306.0,56.5,0.35,9.65,116.5,40.5,31.24
2018,3,9,8,0,126.0,62.0,0.3,9.9,96.0,53.9,38.71
2018,3,9,8,15,113.0,94.0,0.3,10.25,129.0,91.02,68.39
2018,3,9,8,30,100.0,126.0,0.3,10.6,162.0,122.88,94.79
2018,3,9,8,45,72.0,136.5,0.35,10.9,164.5,137.39,107.78
2018,3,9,9,0,44.0,147.0,0.4,11.2,167.0,145.13,115.13
2018,3,9,9,15,71.5,187.0,0.4,11.65,222.5,190.58,151.07
2018,3,9,9,30,99.0,227.0,0.4,12.1,278.0,238.88,188.6
2018,3,9,9,45,114.0,245.5,0.35,12.5,308.5,264.2,207.72
2018,3,9,10,0,129.0,264.0,0.3,12.9,339.0,294.08,230.3
2018,3,9,10,15,92.0,268.0,0.3,13.2,323.0,291.07,227.72
2018,3,9,10,30,55.0,272.0,0.3,13.5,307.0,281.97,220.33
2018,3,9,10,45,80.5,294.5,0.3,13.8,348.0,319.86,249.09
2018,3,9,11,0,106.0,317.0,0.3,14.1,389.0,359.7,278.59
2018,3,9,11,15,186.5,325.0,0.3,14.25,455.5,420.37,324.17
2018,3,9,11,30,267.0,333.0,0.3,14.4,522.0,486.74,372.93
2018,3,9,11,45,233.5,337.0,0.35,14.6,504.0,478.06,365.77
2018,3,9,12,0,200.0,341.0,0.4,14.8,486.0,467.26,357.76
2018,3,9,12,15,133.0,334.0,0.4,14.85,430.5,420.36,322.51
2018,3,9,12,30,66.0,327.0,0.4,14.9,375.0,367.64,282.6
2018,3,9,12,45,60.0,311.0,0.4,14.9,354.5,350.08,270.1
2018,3,9,13,0,54.0,295.0,0.4,14.9,334.0,331.89,256.73
2018,3,9,13,15,99.0,308.5,0.4,14.85,378.0,381.14,295.11
2018,3,9,13,30,144.0,322.0,0.4,14.8,422.0,435.93,336.39
2018,3,9,13,45,156.5,318.5,0.35,14.75,424.5,444.26,342.3
2018,3,9,14,0,169.0,315.0,0.3,14.7,427.0,452.04,348.32
2018,3,9,14,15,177.0,300.5,0.3,14.55,413.5,444.15,343.51
2018,3,9,14,30,185.0,286.0,0.3,14.4,400.0,435.35,338.2
2018,3,9,14,45,238.0,261.5,0.3,14.3,399.5,447.06,349.13
2018,3,9,15,0,291.0,237.0,0.3,14.2,399.0,463.15,362.88
2018,3,9,15,15,303.5,217.0,0.3,14.2,375.0,446.42,351.39
2018,3,9,15,30,316.0,197.0,0.3,14.2,351.0,427.92,338.75
2018,3,9,15,45,272.5,182.5,0.3,13.7,306.5,378.31,301.88
2018,3,9,16,0,229.0,168.0,0.3,13.2,262.0,330.19,265.56
2018,3,9,16,15,214.5,147.5,0.3,12.75,227.0,293.61,237.8
2018,3,9,16,30,200.0,127.0,0.3,12.3,192.0,257.18,209.23
2018,3,9,16,45,176.0,107.5,0.3,11.85,157.5,217.46,177.02
2018,3,9,17,0,152.0,88.0,0.3,11.4,123.0,172.7,139.77
2018,3,9,17,15,122.5,68.0,0.35,11.1,92.0,132.81,105.58
2018,3,9,17,30,93.0,48.0,0.4,10.8,61.0,94.66,72.15
2018,3,9,17,45,62.0,31.0,0.45,10.5,38.0,61.99,40.06
2018,3,9,18,0,31.0,14.0,0.5,10.2,15.0,22.85,0.0
2018,3,9,18,15,15.5,7.0,0.55,10.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,9.25,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,9.5,3.0,0.0,0.0
2018,3,10,6,45,5.5,9.5,0.35,9.7,9.5,9.34,0.0
2018,3,10,7,0,0.0,16.0,0.3,9.9,16.0,15.44,6.55
2018,3,10,7,15,0.0,26.5,0.3,10.15,26.5,25.58,17.02
2018,3,10,7,30,0.0,37.0,0.3,10.4,37.0,35.73,26.59
2018,3,10,7,45,0.0,52.0,0.3,10.65,52.0,50.05,39.74
2018,3,10,8,0,0.0,67.0,0.3,10.9,67.0,63.95,49.65
2018,3,10,8,15,27.5,102.0,0.25,11.1,112.0,94.64,74.49
2018,3,10,8,30,55.0,137.0,0.2,11.3,157.0,130.03,102.35
2018,3,10,8,45,163.0,160.5,0.2,11.55,231.5,170.7,130.89
2018,3,10,9,0,271.0,184.0,0.2,11.8,306.0,222.34,169.0
2018,3,10,9,15,229.0,208.5,0.2,11.95,318.5,250.33,193.29
2018,3,10,9,30,187.0,233.0,0.2,12.1,331.0,270.51,210.71
2018,3,10,9,45,189.5,251.5,0.2,12.25,357.0,298.5,232.82
2018,3,10,10,0,192.0,270.0,0.2,12.4,383.0,326.56,254.53
2018,3,10,10,15,186.0,281.5,0.2,12.5,396.0,344.61,268.38
2018,3,10,10,30,180.0,293.0,0.2,12.6,409.0,361.83,281.42
2018,3,10,10,45,188.5,309.5,0.2,12.65,435.0,390.56,302.93
2018,3,10,11,0,197.0,326.0,0.2,12.7,461.0,419.66,324.33
2018,3,10,11,15,195.5,335.5,0.2,12.75,472.5,436.56,336.48
2018,3,10,11,30,194.0,345.0,0.2,12.8,484.0,452.94,348.25
2018,3,10,11,45,236.0,343.0,0.2,12.8,514.0,486.64,373.45
2018,3,10,12,0,278.0,341.0,0.2,12.8,544.0,523.03,400.18
2018,3,10,12,15,331.0,322.0,0.2,12.85,564.5,550.7,420.91
2018,3,10,12,30,384.0,303.0,0.2,12.9,585.0,578.83,442.0
2018,3,10,12,45,399.0,301.5,0.2,12.95,592.5,596.45,454.58
2018,3,10,13,0,414.0,300.0,0.2,13.0,600.0,613.06,466.56
2018,3,10,13,15,329.5,300.0,0.2,13.05,536.0,555.24,424.39
2018,3,10,13,30,245.0,300.0,0.2,13.1,472.0,495.38,380.85
2018,3,10,13,45,256.0,292.0,0.2,13.2,467.0,498.21,384.27
2018,3,10,14,0,267.0,284.0,0.2,13.3,462.0,499.99,386.19
2018,3,10,14,15,294.0,270.5,0.2,13.35,459.0,506.73,392.26
2018,3,10,14,30,321.0,257.0,0.2,13.4,456.0,511.81,397.08
2018,3,10,14,45,321.5,244.0,0.2,13.45,433.5,496.36,386.51
2018,3,10,15,0,322.0,231.0,0.2,13.5,411.0,479.67,375.2
2018,3,10,15,15,287.0,194.0,0.2,13.5,346.0,410.82,324.91
2018,3,10,15,30,252.0,157.0,0.2,13.5,281.0,341.84,273.68
2018,3,10,15,45,174.0,123.0,0.15,13.4,205.0,249.01,201.17
2018,3,10,16,0,96.0,89.0,0.1,13.3,129.0,153.35,124.0
2018,3,10,16,15,71.0,99.0,0.2,12.95,126.5,148.15,120.11
2018,3,10,16,30,46.0,109.0,0.3,12.6,124.0,139.42,112.76
2018,3,10,16,45,23.5,92.5,0.35,12.25,100.0,109.58,87.78
2018,3,10,17,0,1.0,76.0,0.4,11.9,76.0,77.53,60.62
2018,3,10,17,15,108.5,55.0,0.5,11.4,70.0,115.82,92.16
2018,3,10,17,30,216.0,34.0,0.6,10.9,64.0,135.71,104.95
2018,3,10,17,45,193.5,26.0,0.7,10.45,44.5,111.91,76.75
2018,3,10,18,0,171.0,18.0,0.8,10.0,25.0,68.39,0.0
2018,3,10,18,15,85.5,9.0,0.85,9.7,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,19.0,3.0,0.65,6.7,2.5,0.0,0.0
2018,3,11,6,30,38.0,6.0,0.6,7.4,5.0,0.0,0.0
2018,3,11,6,45,185.0,18.5,0.6,8.1,33.0,18.18,0.0
2018,3,11,7,0,332.0,31.0,0.6,8.8,61.0,24.84,14.64
2018,3,11,7,15,447.5,39.5,0.55,9.35,107.0,29.72,20.8
2018,3,11,7,30,563.0,48.0,0.5,9.9,153.0,34.44,25.49
2018,3,11,7,45,626.5,53.5,0.5,10.45,203.5,36.37,27.43
2018,3,11,8,0,690.0,59.0,0.5,11.0,254.0,70.68,38.03
2018,3,11,8,15,731.5,63.5,0.45,11.6,304.5,115.11,62.74
2018,3,11,8,30,773.0,68.0,0.4,12.2,355.0,163.49,98.25
2018,3,11,8,45,802.0,71.0,0.4,12.75,403.5,211.83,138.28
2018,3,11,9,0,831.0,74.0,0.4,13.3,452.0,262.32,181.71
2018,3,11,9,15,853.0,76.0,0.4,13.7,496.5,311.76,224.83
2018,3,11,9,30,875.0,78.0,0.4,14.1,541.0,365.55,270.62
2018,3,11,9,45,892.0,79.0,0.35,14.5,580.0,413.52,310.63
2018,3,11,10,0,909.0,80.0,0.3,14.9,619.0,461.36,349.23
2018,3,11,10,15,907.0,85.5,0.35,15.15,648.0,504.12,383.89
2018,3,11,10,30,905.0,91.0,0.4,15.4,677.0,544.82,416.03
2018,3,11,10,45,885.0,103.5,0.4,15.7,694.5,580.1,442.58
2018,3,11,11,0,865.0,116.0,0.4,16.0,712.0,610.75,465.01
2018,3,11,11,15,906.0,104.0,0.4,16.15,742.5,654.28,496.78
2018,3,11,11,30,947.0,92.0,0.4,16.3,773.0,696.34,526.78
2018,3,11,11,45,954.0,90.5,0.4,16.5,784.5,725.34,546.8
2018,3,11,12,0,961.0,89.0,0.4,16.7,796.0,751.81,563.76
2018,3,11,12,15,954.5,92.0,0.4,16.8,796.0,770.52,575.6
2018,3,11,12,30,948.0,95.0,0.4,16.9,796.0,786.01,585.45
2018,3,11,12,45,923.0,104.0,0.4,16.95,782.0,790.69,588.33
2018,3,11,13,0,898.0,113.0,0.4,17.0,768.0,791.83,589.15
2018,3,11,13,15,916.5,103.0,0.4,17.0,761.0,803.13,597.01
2018,3,11,13,30,935.0,93.0,0.4,17.0,754.0,811.26,602.73
2018,3,11,13,45,907.5,98.5,0.4,17.0,724.0,797.45,594.09
2018,3,11,14,0,880.0,104.0,0.4,17.0,694.0,780.71,583.9
2018,3,11,14,15,881.5,97.0,0.4,16.9,667.0,769.78,577.93
2018,3,11,14,30,883.0,90.0,0.4,16.8,640.0,755.7,569.83
2018,3,11,14,45,848.0,92.5,0.35,16.7,597.0,725.96,550.33
2018,3,11,15,0,813.0,95.0,0.3,16.6,554.0,691.1,527.44
2018,3,11,15,15,835.5,83.5,0.3,16.6,525.5,679.0,520.85
2018,3,11,15,30,858.0,72.0,0.3,16.6,497.0,659.35,508.67
2018,3,11,15,45,818.5,72.5,0.3,16.1,447.0,617.15,479.95
2018,3,11,16,0,779.0,73.0,0.3,15.6,397.0,571.0,447.69
2018,3,11,16,15,740.0,69.0,0.35,15.0,347.0,520.12,411.7
2018,3,11,16,30,701.0,65.0,0.4,14.4,297.0,469.75,374.55
2018,3,11,16,45,642.5,61.0,0.45,13.85,246.5,412.83,330.47
2018,3,11,17,0,584.0,57.0,0.5,13.3,196.0,356.62,285.02
2018,3,11,17,15,473.5,50.0,0.6,12.8,145.0,277.77,220.11
2018,3,11,17,30,363.0,43.0,0.7,12.3,94.0,207.04,159.88
2018,3,11,17,45,276.0,31.5,0.85,11.85,61.0,148.73,104.17
2018,3,11,18,0,189.0,20.0,1.0,11.4,28.0,86.87,0.0
2018,3,11,18,15,94.5,10.0,0.95,11.25,14.0,9.83,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,6,15,26.0,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,12,6,30,52.0,6.0,0.9,9.6,6.0,5.9,0.0
2018,3,12,6,45,202.5,19.0,0.9,9.9,35.5,15.58,0.0
2018,3,12,7,0,353.0,32.0,0.9,10.2,65.0,25.47,15.51
2018,3,12,7,15,452.0,40.0,0.9,10.45,109.5,29.85,20.86
2018,3,12,7,30,551.0,48.0,0.9,10.7,154.0,34.11,25.11
2018,3,12,7,45,609.0,54.0,0.9,10.9,203.0,36.47,27.46
2018,3,12,8,0,667.0,60.0,0.9,11.1,252.0,70.75,37.05
2018,3,12,8,15,705.5,65.0,0.85,11.4,301.5,117.78,65.61
2018,3,12,8,30,744.0,70.0,0.8,11.7,351.0,165.06,101.3
2018,3,12,8,45,612.0,104.0,0.8,12.0,355.0,204.61,141.19
2018,3,12,9,0,480.0,138.0,0.8,12.3,359.0,234.27,172.76
2018,3,12,9,15,338.0,185.5,0.8,12.45,348.5,262.27,201.45
2018,3,12,9,30,196.0,233.0,0.8,12.6,338.0,276.0,216.35
2018,3,12,9,45,167.5,253.0,0.8,12.8,347.0,293.68,231.02
2018,3,12,10,0,139.0,273.0,0.8,13.0,356.0,308.75,243.01
2018,3,12,10,15,124.0,285.5,0.8,13.0,362.5,321.16,252.7
2018,3,12,10,30,109.0,298.0,0.8,13.0,369.0,334.12,262.54
2018,3,12,10,45,76.5,284.0,0.8,13.0,335.0,309.73,243.5
2018,3,12,11,0,44.0,270.0,0.8,13.0,301.0,282.22,221.95
2018,3,12,11,15,26.0,234.5,0.8,13.1,253.0,240.66,189.38
2018,3,12,11,30,8.0,199.0,0.8,13.2,205.0,197.03,154.79
2018,3,12,11,45,5.5,170.0,0.8,13.3,174.0,167.99,131.77
2018,3,12,12,0,3.0,141.0,0.8,13.4,143.0,138.56,108.17
2018,3,12,12,15,1.5,125.5,0.8,13.55,126.5,122.62,95.31
2018,3,12,12,30,0.0,110.0,0.8,13.7,110.0,106.56,82.26
2018,3,12,12,45,10.0,175.0,0.85,13.85,182.5,177.32,139.46
2018,3,12,13,0,20.0,240.0,0.9,14.0,255.0,248.98,195.8
2018,3,12,13,15,12.0,198.5,0.9,14.1,207.5,202.53,158.92
2018,3,12,13,30,4.0,157.0,0.9,14.2,160.0,155.8,121.86
2018,3,12,13,45,5.5,160.0,0.9,14.35,164.0,160.07,125.57
2018,3,12,14,0,7.0,163.0,0.9,14.5,168.0,164.37,129.14
2018,3,12,14,15,3.5,118.5,0.9,14.45,121.0,117.74,91.68
2018,3,12,14,30,0.0,74.0,0.9,14.4,74.0,71.59,54.06
2018,3,12,14,45,0.0,63.0,0.9,14.4,63.0,60.93,45.42
2018,3,12,15,0,0.0,52.0,0.9,14.4,52.0,50.27,36.66
2018,3,12,15,15,0.0,63.5,0.9,14.4,63.5,61.39,46.08
2018,3,12,15,30,0.0,75.0,0.9,14.4,75.0,72.53,55.51
2018,3,12,15,45,1.0,63.0,0.9,14.1,63.5,61.54,46.55
2018,3,12,16,0,2.0,51.0,0.9,13.8,52.0,50.51,37.47
2018,3,12,16,15,60.5,54.0,0.9,13.65,74.5,92.58,74.41
2018,3,12,16,30,119.0,57.0,0.9,13.5,97.0,131.62,107.85
2018,3,12,16,45,245.0,58.0,0.9,13.3,123.0,202.22,166.76
2018,3,12,17,0,371.0,59.0,0.9,13.1,149.0,259.61,211.66
2018,3,12,17,15,186.0,39.5,0.9,13.0,84.5,137.39,109.23
2018,3,12,17,30,1.0,20.0,0.9,12.9,20.0,19.68,10.85
2018,3,12,17,45,0.5,13.0,0.95,12.75,13.0,12.71,4.38
2018,3,12,18,0,0.0,6.0,1.0,12.6,6.0,5.78,0.0
2018,3,12,18,15,0.0,3.0,1.0,12.55,3.0,2.95,0.0
2018,3,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,0.8,9.3,3.0,2.95,0.0
2018,3,13,6,45,3.5,4.0,0.8,9.25,4.0,3.88,0.0
2018,3,13,7,0,0.0,5.0,0.8,9.2,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,0.8,9.25,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,0.8,9.3,8.0,7.71,1.37
2018,3,13,7,45,0.0,12.0,0.8,9.35,12.0,11.57,4.96
2018,3,13,8,0,0.0,16.0,0.8,9.4,16.0,15.43,7.87
2018,3,13,8,15,0.0,20.0,0.8,9.5,20.0,19.3,11.23
2018,3,13,8,30,0.0,24.0,0.8,9.6,24.0,23.16,14.56
2018,3,13,8,45,0.0,50.5,0.8,9.7,50.5,48.79,36.63
2018,3,13,9,0,0.0,77.0,0.8,9.8,77.0,74.46,58.36
2018,3,13,9,15,0.0,100.5,0.85,10.0,100.5,96.76,76.89
2018,3,13,9,30,0.0,124.0,0.9,10.2,124.0,118.88,95.01
2018,3,13,9,45,2.0,132.0,0.9,10.45,133.0,127.4,101.64
2018,3,13,10,0,4.0,140.0,0.9,10.7,142.0,136.12,108.45
2018,3,13,10,15,10.5,165.5,0.9,10.9,172.0,163.56,130.54
2018,3,13,10,30,17.0,191.0,0.9,11.1,202.0,191.6,152.83
2018,3,13,10,45,14.5,197.0,0.9,11.35,206.5,196.92,156.61
2018,3,13,11,0,12.0,203.0,0.9,11.6,211.0,202.04,160.32
2018,3,13,11,15,14.0,217.5,0.95,11.7,227.5,217.83,172.72
2018,3,13,11,30,16.0,232.0,1.0,11.8,244.0,233.8,185.19
2018,3,13,11,45,67.0,285.0,1.0,11.9,335.0,320.29,253.56
2018,3,13,12,0,118.0,338.0,1.0,12.0,426.0,411.41,323.21
2018,3,13,12,15,159.0,349.5,0.95,12.0,468.5,456.91,357.26
2018,3,13,12,30,200.0,361.0,0.9,12.0,511.0,503.65,392.08
2018,3,13,12,45,214.5,359.0,0.9,12.0,518.5,518.0,402.75
2018,3,13,13,0,229.0,357.0,0.9,12.0,526.0,531.95,413.46
2018,3,13,13,15,212.0,350.5,0.9,11.95,504.5,516.68,402.25
2018,3,13,13,30,195.0,344.0,0.9,11.9,483.0,500.41,390.55
2018,3,13,13,45,163.5,333.5,0.9,11.85,448.0,468.02,366.54
2018,3,13,14,0,132.0,323.0,0.9,11.8,413.0,435.02,341.95
2018,3,13,14,15,104.5,293.5,0.9,11.65,363.0,378.22,299.48
2018,3,13,14,30,77.0,264.0,0.9,11.5,313.0,327.15,260.68
2018,3,13,14,45,69.0,239.0,0.85,11.4,281.0,295.31,236.55
2018,3,13,15,0,61.0,214.0,0.8,11.3,249.0,263.21,211.8
2018,3,13,15,15,136.0,213.0,0.8,11.3,283.5,322.27,261.04
2018,3,13,15,30,211.0,212.0,0.8,11.3,318.0,371.16,300.91
2018,3,13,15,45,228.5,191.5,0.75,10.85,296.5,363.89,296.03
2018,3,13,16,0,246.0,171.0,0.7,10.4,275.0,347.33,284.18
2018,3,13,16,15,264.0,138.0,0.7,10.15,237.5,314.46,259.2
2018,3,13,16,30,282.0,105.0,0.7,9.9,200.0,278.98,231.35
2018,3,13,16,45,312.0,91.0,0.65,9.65,180.5,277.8,229.89
2018,3,13,17,0,342.0,77.0,0.6,9.4,161.0,265.36,218.04
2018,3,13,17,15,254.0,62.5,0.6,9.2,117.0,197.37,159.93
2018,3,13,17,30,166.0,48.0,0.6,9.0,73.0,129.13,101.3
2018,3,13,17,45,113.5,32.5,0.6,8.8,46.5,86.92,62.32
2018,3,13,18,0,61.0,17.0,0.6,8.6,20.0,42.42,0.0
2018,3,13,18,15,30.5,8.5,0.6,8.5,10.0,16.38,0.0
2018,3,13,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.4,6.9,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.4,7.0,1.0,0.98,0.0
2018,3,14,6,45,0.0,3.0,0.4,7.1,3.0,2.89,0.0
2018,3,14,7,0,0.0,5.0,0.4,7.2,5.0,4.82,0.0
2018,3,14,7,15,0.0,6.5,0.35,7.2,6.5,6.26,0.03
2018,3,14,7,30,0.0,8.0,0.3,7.2,8.0,7.71,1.45
2018,3,14,7,45,0.0,12.5,0.3,7.25,12.5,12.05,5.52
2018,3,14,8,0,0.0,17.0,0.3,7.3,17.0,16.4,8.86
2018,3,14,8,15,0.0,17.5,0.3,7.35,17.5,16.88,9.27
2018,3,14,8,30,0.0,18.0,0.3,7.4,18.0,17.37,9.66
2018,3,14,8,45,0.5,32.0,0.3,7.4,32.0,31.0,21.53
2018,3,14,9,0,1.0,46.0,0.3,7.4,46.0,44.7,33.31
2018,3,14,9,15,126.5,120.5,0.35,7.5,189.0,149.31,118.73
2018,3,14,9,30,252.0,195.0,0.4,7.6,332.0,262.18,208.53
2018,3,14,9,45,281.5,229.0,0.4,7.65,392.0,317.18,251.91
2018,3,14,10,0,311.0,263.0,0.4,7.7,452.0,374.81,296.94
2018,3,14,10,15,290.0,281.5,0.45,7.8,465.0,396.82,314.33
2018,3,14,10,30,269.0,300.0,0.5,7.9,478.0,416.8,330.01
2018,3,14,10,45,239.0,305.0,0.55,7.95,467.5,417.57,330.92
2018,3,14,11,0,209.0,310.0,0.6,8.0,457.0,416.63,330.4
2018,3,14,11,15,174.0,305.5,0.6,8.1,430.0,399.72,317.2
2018,3,14,11,30,139.0,301.0,0.6,8.2,403.0,379.99,301.76
2018,3,14,11,45,73.0,215.0,0.65,8.25,268.5,258.69,207.23
2018,3,14,12,0,7.0,129.0,0.7,8.3,134.0,129.81,102.81
2018,3,14,12,15,6.0,128.5,0.75,8.45,133.0,128.8,102.36
2018,3,14,12,30,5.0,128.0,0.8,8.6,132.0,127.74,101.43
2018,3,14,12,45,80.0,189.5,0.8,8.7,249.0,249.22,202.09
2018,3,14,13,0,155.0,251.0,0.8,8.8,366.0,370.11,297.76
2018,3,14,13,15,460.0,203.5,0.8,9.0,536.0,568.67,454.13
2018,3,14,13,30,765.0,156.0,0.8,9.2,706.0,762.1,595.85
2018,3,14,13,45,571.5,212.5,0.8,9.4,616.5,670.51,525.02
2018,3,14,14,0,378.0,269.0,0.8,9.6,527.0,574.49,452.27
2018,3,14,14,15,478.0,227.5,0.8,9.7,540.0,613.66,485.01
2018,3,14,14,30,578.0,186.0,0.8,9.8,553.0,645.22,510.45
2018,3,14,14,45,577.5,173.5,0.85,9.9,523.0,625.82,497.28
2018,3,14,15,0,577.0,161.0,0.9,10.0,493.0,604.24,482.95
2018,3,14,15,15,425.0,175.5,0.9,10.0,410.5,500.1,403.44
2018,3,14,15,30,273.0,190.0,0.9,10.0,328.0,396.85,322.83
2018,3,14,15,45,351.5,166.0,0.9,9.85,327.0,416.23,341.09
2018,3,14,16,0,430.0,142.0,0.9,9.7,326.0,438.1,359.62
2018,3,14,16,15,500.0,113.0,0.9,9.35,302.0,434.77,358.32
2018,3,14,16,30,570.0,84.0,0.9,9.0,278.0,428.51,353.96
2018,3,14,16,45,608.5,68.5,0.9,8.65,246.0,410.89,339.01
2018,3,14,17,0,647.0,53.0,0.9,8.3,214.0,385.97,316.7
2018,3,14,17,15,581.5,47.5,0.9,7.8,167.0,327.61,265.82
2018,3,14,17,30,516.0,42.0,0.9,7.3,120.0,270.99,214.65
2018,3,14,17,45,331.0,31.5,0.9,6.8,74.5,171.31,127.05
2018,3,14,18,0,146.0,21.0,0.9,6.3,29.0,79.24,2.47
2018,3,14,18,15,73.0,10.5,0.9,6.1,14.5,29.73,0.0
2018,3,14,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
