Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,931.31,667.47
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,924.84,664.88
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,926.83,667.04
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,926.05,667.44
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,921.25,665.34
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,916.75,663.62
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,887.77,646.73
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,854.14,627.08
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,825.81,610.66
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,795.56,592.76
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,781.48,585.16
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,763.38,574.67
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,699.84,534.63
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,638.05,493.35
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,562.29,440.62
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,493.8,391.51
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,429.47,343.73
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,368.85,297.37
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,332.53,269.75
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,295.16,239.76
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,243.34,196.58
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,194.81,154.79
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,143.06,109.45
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,96.0,61.52
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,38.15,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,8.85,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,20.16,4.05
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,32.63,22.59
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,39.97,30.09
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,47.53,37.25
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,50.99,40.48
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,89.08,52.16
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,130.47,77.22
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,176.79,111.54
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,220.39,148.69
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,262.75,185.42
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,316.01,228.6
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,378.75,278.61
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,429.09,319.16
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,480.34,359.2
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,529.12,396.39
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,577.91,432.39
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,626.74,467.77
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,672.01,499.88
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,713.8,528.44
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,754.09,555.01
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,790.69,577.48
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,825.34,598.49
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,856.3,618.14
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,884.92,636.34
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,907.99,650.19
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,928.36,662.44
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,944.92,672.38
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,958.59,680.66
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,967.89,686.38
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,974.15,690.41
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,974.22,691.05
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,971.19,690.01
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,963.2,687.31
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,952.2,682.91
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,936.55,674.73
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,918.15,664.92
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,893.31,651.19
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,866.04,635.91
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,839.1,620.2
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,805.29,599.83
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,764.33,575.72
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,722.19,550.39
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,673.34,519.29
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,626.81,488.42
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,571.67,449.61
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,517.66,410.32
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,455.19,364.07
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,395.72,317.97
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,326.41,261.7
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,262.81,207.98
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,188.39,144.24
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,125.08,82.89
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,50.64,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,5.9,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,16.79,4.09
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,27.93,18.72
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,42.85,32.81
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,57.92,46.75
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,75.59,62.75
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,97.12,76.08
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,119.5,93.71
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,142.71,112.15
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,170.42,133.63
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,196.13,153.52
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,240.17,186.15
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,299.46,231.45
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,358.41,276.48
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,434.58,334.9
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,490.98,378.11
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,555.25,426.25
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,607.58,464.83
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,664.91,506.03
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,706.31,534.8
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,746.34,561.47
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,783.06,584.6
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,817.87,606.23
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,848.46,626.05
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,876.73,644.38
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,900.83,659.08
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,922.29,672.12
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,939.22,682.7
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,953.28,691.59
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,962.6,698.53
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,968.89,703.74
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,969.73,705.02
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,967.5,704.56
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,959.91,700.73
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,949.33,695.17
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,934.03,686.83
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,915.94,676.81
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,892.02,664.08
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,865.68,649.69
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,838.53,633.34
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,804.51,612.22
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,764.82,588.25
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,723.9,563.02
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,676.91,532.58
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,629.54,500.7
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,577.25,462.98
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,523.46,422.91
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,462.16,375.7
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,403.6,328.77
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,335.44,272.3
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,272.72,218.29
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,198.46,153.69
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,135.78,92.79
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,56.22,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.91,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,12.78,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,21.23,8.16
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,32.69,22.94
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,37.58,28.11
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,42.27,32.68
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,57.35,46.39
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,84.25,61.84
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,88.82,67.19
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,85.71,67.49
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,140.53,106.54
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,221.88,167.96
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,230.81,179.08
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,237.07,186.48
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,301.28,235.55
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,386.38,300.14
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,426.63,330.03
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,466.06,358.88
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,430.9,331.77
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,382.53,294.53
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,372.78,286.77
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,357.53,274.38
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,374.8,287.24
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,392.62,300.19
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,344.94,264.44
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,294.84,226.75
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,331.3,254.53
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,367.99,281.56
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,429.95,328.16
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,497.14,377.36
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,529.03,399.42
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,561.05,421.77
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,553.26,416.36
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,544.85,411.0
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,551.9,417.22
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,558.22,422.83
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,570.77,433.81
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,581.56,443.51
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,614.5,470.45
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,635.28,488.65
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,613.28,474.13
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,589.64,458.81
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,602.69,471.87
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,601.16,474.03
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,569.88,452.97
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,539.78,432.45
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,512.0,412.94
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,481.52,390.51
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,427.06,347.97
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,372.95,304.39
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,307.08,249.76
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,246.89,198.1
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,178.43,138.76
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,119.75,83.42
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,47.82,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,8.35,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.95,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,9.16,0.8
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,15.43,7.95
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,25.09,17.01
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,34.76,26.01
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,44.43,33.05
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,54.11,41.39
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,61.49,47.57
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,68.97,53.73
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,68.59,53.19
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,68.21,52.66
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,110.56,87.84
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,152.32,121.68
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,146.18,116.19
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,139.55,110.5
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,151.93,120.23
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,164.48,129.97
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,188.77,149.01
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,213.28,167.97
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,296.93,233.6
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,384.62,300.09
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,405.27,315.09
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,426.98,331.37
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,326.74,254.59
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,219.95,171.03
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,227.74,177.55
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,235.54,183.49
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,328.75,255.89
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,422.35,325.93
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,347.85,269.13
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,268.35,208.46
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,281.7,219.32
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,295.13,229.74
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,336.05,261.97
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,371.67,289.77
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,453.38,352.73
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,526.92,408.06
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,472.5,367.71
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,418.33,328.01
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,428.32,337.69
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,436.5,345.47
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,470.5,374.77
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,489.86,392.72
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,502.5,404.67
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,500.69,405.65
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,424.91,346.98
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,346.26,285.12
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,320.25,265.0
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,299.77,247.78
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,242.22,199.03
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,182.1,147.29
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,130.44,101.76
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,84.51,58.91
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,42.07,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,5.66,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,8.85,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,19.01,8.53
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,31.02,21.78
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,43.16,33.32
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,52.5,42.1
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,78.23,61.04
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,106.67,84.33
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,124.58,98.34
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,143.04,112.99
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,138.34,109.9
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,132.8,105.92
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,119.54,94.65
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,105.56,82.83
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,171.27,135.95
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,233.52,184.67
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,276.19,217.29
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,321.19,251.38
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,316.56,247.11
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,310.82,242.32
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,312.38,243.3
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,313.64,244.04
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,362.29,280.54
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,411.76,316.77
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,439.81,338.77
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,470.92,363.13
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,513.07,395.36
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,559.41,430.09
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,611.11,465.76
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,665.36,502.49
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,722.92,545.67
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,776.28,585.57
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,869.5,651.1
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,950.52,703.75
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,829.45,623.23
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,698.18,532.21
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,760.91,580.26
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,816.52,619.81
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,839.61,636.85
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,853.9,648.52
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,833.89,636.18
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,805.88,618.8
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,772.37,598.21
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,732.64,573.0
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,686.59,542.73
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,639.96,511.42
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,586.82,472.97
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,534.37,433.53
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,477.47,389.38
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,420.77,343.71
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,353.77,288.01
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,291.83,234.46
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,208.46,162.75
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,137.05,97.94
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,72.31,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,16.11,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,11.8,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,25.04,13.76
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,38.79,28.74
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,50.77,40.22
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,65.94,54.28
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,78.65,62.19
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,95.1,75.96
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,118.63,95.08
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,139.05,111.31
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,180.33,143.3
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,221.58,175.05
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,268.78,210.85
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,318.89,249.22
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,364.01,283.82
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,413.47,321.3
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,455.38,353.01
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,496.1,383.39
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,542.92,418.37
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,594.12,455.97
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,646.3,494.06
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,703.08,534.7
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,760.43,575.5
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,819.46,614.03
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,853.76,635.35
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,886.44,655.77
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,909.5,670.63
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,929.89,683.94
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,946.09,693.95
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,959.45,702.26
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,967.62,708.35
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,972.81,712.71
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,972.72,713.3
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,969.63,712.16
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,960.76,708.25
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,949.01,702.62
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,933.05,694.55
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,914.44,684.78
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,895.34,673.79
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,868.76,657.79
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,836.29,637.55
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,801.95,615.93
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,761.21,591.3
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,719.39,565.38
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,674.47,535.69
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,626.73,502.39
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,572.42,462.94
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,519.17,422.97
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,457.86,375.2
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,399.35,327.94
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,321.2,263.08
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,249.93,202.19
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,177.63,139.6
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,115.51,83.57
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,57.16,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,10.91,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,8.36,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,16.71,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,24.19,13.67
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,35.47,25.86
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,40.72,31.16
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,45.7,35.92
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,64.02,39.64
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,104.15,59.74
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,147.05,89.56
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,194.29,127.31
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,241.31,167.56
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,294.33,213.24
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,344.34,256.56
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,395.96,300.28
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,445.51,341.39
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,495.73,381.73
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,547.36,421.76
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,595.5,458.05
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,641.23,491.13
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,686.26,522.61
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,727.68,551.39
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,767.55,577.06
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,803.36,599.33
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,837.13,620.05
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,866.9,638.2
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,894.29,654.76
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,918.83,669.55
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,940.73,682.66
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,957.0,692.39
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,970.39,700.43
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,979.94,706.18
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,986.45,710.18
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,987.13,712.13
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,984.71,712.33
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,976.84,708.23
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,965.94,702.4
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,949.75,693.57
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,930.73,683.06
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,906.81,670.3
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,880.42,655.86
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,849.19,636.92
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,815.99,616.55
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,780.7,596.49
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,739.27,571.67
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,691.86,541.15
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,644.15,509.74
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,589.46,471.01
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,538.16,433.19
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,477.51,386.9
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,419.58,340.94
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,351.38,284.97
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,288.54,231.37
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,215.08,168.04
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,152.04,110.63
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,81.88,5.81
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,18.74,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,8.85,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,17.69,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,23.84,13.68
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,32.21,22.83
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,36.29,26.97
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,40.18,30.68
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,61.64,35.34
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,102.77,56.31
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,146.56,86.87
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,197.49,127.31
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,245.28,167.58
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,295.51,210.3
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,345.09,252.36
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,395.96,294.43
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,445.34,334.22
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,495.11,372.98
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,546.41,411.57
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,593.84,446.22
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,638.26,477.75
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,681.65,507.67
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,722.47,535.23
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,761.76,559.95
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,797.09,582.23
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,830.38,603.13
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,859.27,620.48
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,885.81,636.29
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,908.15,650.45
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,927.85,663.09
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,945.42,673.57
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,960.27,682.45
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,970.25,688.44
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,977.24,692.77
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,977.47,693.37
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,974.66,692.33
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,966.48,689.25
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,955.37,684.52
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,939.06,675.8
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,920.06,665.49
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,895.74,651.85
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,869.08,636.73
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,841.92,620.88
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,807.82,600.36
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,768.65,578.33
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,728.16,554.9
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,683.27,526.65
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,637.74,497.32
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,586.56,461.88
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,538.32,427.11
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,480.26,383.39
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,424.39,339.75
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,360.19,288.13
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,300.49,238.03
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,228.71,176.94
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,165.6,120.17
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,91.24,17.9
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,24.45,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,4.42,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,8.68,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,21.73,12.26
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,34.5,24.91
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,49.88,39.14
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,61.95,50.19
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,88.03,66.51
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,118.7,86.79
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,151.92,110.42
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,190.34,139.37
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,229.03,165.43
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,287.28,209.18
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,338.32,250.56
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,399.56,299.56
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,436.28,330.37
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,469.36,356.85
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,530.0,402.84
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,596.91,452.1
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,642.73,484.74
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,688.17,516.43
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,727.55,543.24
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,764.98,566.81
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,802.11,589.83
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,837.53,611.48
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,868.12,631.05
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,896.49,649.25
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,919.19,662.73
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,939.18,674.59
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,948.53,680.23
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,954.49,684.04
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,947.75,679.92
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,937.09,673.66
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,918.85,663.0
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,897.9,649.26
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,888.78,644.81
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,877.18,638.63
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,875.52,639.94
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,869.89,637.69
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,860.18,632.97
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,843.46,623.8
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,827.52,614.95
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,807.85,603.66
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,685.43,523.17
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,565.47,437.99
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,487.78,383.37
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,423.38,336.1
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,442.38,354.04
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,443.37,356.97
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,436.72,352.4
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,420.76,339.54
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,353.82,285.22
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,291.93,233.22
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,219.98,171.64
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,157.53,115.75
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,86.82,25.39
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,20.97,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,10.81,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,17.54,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,26.4,16.35
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,34.82,25.18
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,42.79,32.77
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,50.35,39.75
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,71.77,43.19
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,112.55,63.89
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,155.62,95.56
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,200.35,132.14
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,245.96,171.28
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,291.78,210.52
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,339.39,250.04
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,388.78,289.96
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,425.81,320.05
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,455.49,342.96
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,499.62,375.51
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,542.78,406.23
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,583.98,435.32
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,624.35,463.21
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,661.88,487.42
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,698.42,510.35
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,733.25,532.75
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,766.63,553.85
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,793.5,570.19
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,817.75,584.75
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,838.0,597.04
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,856.62,608.28
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,872.68,619.29
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,888.01,629.91
