Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,898.46,636.83
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,906.79,642.54
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,889.91,631.87
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,870.36,619.9
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,879.96,629.31
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,885.97,636.14
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,878.13,632.99
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,866.98,627.59
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,864.33,628.62
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,853.97,624.64
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,833.57,612.9
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,809.78,599.07
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,777.88,581.35
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,744.13,562.18
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,698.76,534.79
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,652.71,506.25
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,600.28,470.44
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,550.94,435.21
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,490.22,390.32
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,431.88,345.46
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,366.02,292.81
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,304.92,241.84
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,232.17,180.21
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,168.05,123.52
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,96.52,36.04
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,27.92,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,4.91,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,9.72,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,15.92,7.76
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,22.19,14.08
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,33.79,24.81
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,45.4,35.44
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,76.87,58.0
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,117.19,86.31
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,151.42,107.91
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,192.91,136.9
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,230.21,170.4
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,267.28,202.79
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,293.42,225.2
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,316.16,244.07
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,265.82,206.7
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,200.83,156.22
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,276.51,214.7
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,355.65,273.24
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,372.61,284.53
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,389.42,296.13
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,486.82,368.16
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,593.07,443.38
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,642.05,476.96
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,692.24,511.7
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,702.07,517.02
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,709.17,520.99
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,634.99,468.18
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,553.33,409.52
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,549.86,407.6
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,541.96,401.8
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,520.44,387.01
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,498.15,371.68
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,584.99,436.44
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,672.47,498.87
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,692.04,512.98
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,709.8,526.71
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,671.79,500.2
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,633.87,474.1
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,692.61,520.25
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,737.64,555.45
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,755.9,570.82
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,764.15,578.19
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,672.8,515.83
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,584.05,452.92
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,582.23,456.07
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,577.71,455.81
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,558.68,444.09
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,534.66,427.99
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,480.76,387.18
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,428.54,346.3
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,358.73,289.88
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,294.45,235.97
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,225.28,176.7
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,164.56,122.56
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,94.98,41.73
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,27.01,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,10.32,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,16.51,0.0
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,27.02,17.39
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,37.0,27.38
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,46.07,35.97
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,54.66,43.91
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,85.19,58.73
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,117.87,81.98
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,153.38,108.21
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,193.18,139.54
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,237.21,172.96
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,290.6,215.11
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,343.0,256.98
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,413.16,312.51
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,462.9,352.99
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,512.99,392.56
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,561.19,429.52
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,609.04,465.01
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,654.64,498.38
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,699.28,530.23
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,740.02,557.28
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,779.11,581.96
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,810.2,601.14
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,837.79,617.96
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,871.6,639.98
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,903.82,660.81
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,928.33,675.75
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,950.28,689.15
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,932.44,677.71
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,909.49,663.58
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,863.26,631.03
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,814.08,595.86
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,773.7,569.07
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,736.44,543.77
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,702.61,521.2
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,668.04,497.81
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,589.95,443.5
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,520.07,393.87
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,542.34,413.2
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,562.11,429.84
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,508.53,391.17
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,455.83,353.17
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,433.63,339.09
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,410.54,323.83
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,345.9,275.04
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,275.46,220.75
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,239.11,193.08
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,202.74,164.54
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,241.56,198.32
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,271.31,222.98
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,265.2,216.81
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,246.73,199.38
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,193.96,152.9
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,146.64,109.74
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,86.41,42.01
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,24.83,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,11.3,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,18.14,0.55
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,27.64,17.96
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,35.8,26.19
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,39.26,29.68
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,42.57,32.8
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,75.37,41.53
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,116.83,65.6
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,160.88,98.21
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,211.86,139.76
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,259.31,180.25
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,308.84,222.42
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,358.73,264.53
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,410.24,306.82
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,459.63,346.36
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,512.8,387.18
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,555.11,419.25
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,599.07,451.33
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,634.43,475.66
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,662.55,494.21
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,718.26,533.89
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,777.31,572.51
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,812.48,593.82
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,845.59,613.92
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,875.21,631.77
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,902.45,648.04
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,925.4,661.72
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,945.68,673.79
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,961.81,683.34
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,975.05,691.24
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,983.41,696.25
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,988.74,699.59
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,989.17,700.34
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,986.54,699.4
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,978.92,695.43
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,968.32,689.79
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,953.33,683.01
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,935.52,674.51
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,912.11,661.61
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,886.16,647.1
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,855.62,629.09
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,823.1,609.7
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,785.1,588.71
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,745.64,566.25
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,705.05,541.97
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,659.22,513.29
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,607.7,478.68
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,556.7,442.09
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,498.31,398.67
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,444.38,356.87
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,380.53,305.61
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,321.05,255.79
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,251.29,196.15
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,189.38,141.12
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,111.67,59.25
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,35.71,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,11.3,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,18.64,2.65
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,25.45,16.04
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,31.8,22.46
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,34.22,24.97
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,36.57,27.21
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,72.9,37.6
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,118.42,65.43
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,161.69,97.74
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,208.41,136.22
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,255.73,177.1
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,305.23,219.94
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,358.21,264.68
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,407.99,305.77
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,456.65,345.11
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,505.56,383.33
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,539.42,408.42
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,567.33,427.86
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,584.67,438.18
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,591.29,440.08
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,653.79,485.54
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,724.33,534.94
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,776.4,569.03
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,830.45,602.39
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,860.02,620.01
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,887.27,636.42
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,909.81,650.73
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,929.71,663.5
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,946.12,673.54
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,959.68,681.92
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,967.94,688.37
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,973.23,693.16
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,973.55,694.25
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,970.87,693.65
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,922.58,665.67
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,872.16,636.38
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,820.48,602.71
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,768.01,567.26
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,795.55,591.29
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,815.02,607.57
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,785.02,588.54
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,753.22,568.81
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,737.53,561.15
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,714.53,548.19
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,685.53,529.8
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,653.5,509.1
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,562.25,443.68
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,476.05,379.42
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,410.61,330.28
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,352.21,284.59
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,328.57,264.94
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,299.31,238.87
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,240.46,187.83
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,187.23,139.87
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,111.69,62.98
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,35.9,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,13.76,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,21.58,5.82
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,28.19,18.65
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,34.41,25.0
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,41.85,32.04
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,49.45,39.02
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,89.38,63.97
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,121.01,89.02
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,155.01,117.2
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,182.73,140.59
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,208.5,160.03
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,243.97,187.85
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,288.21,223.08
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,335.95,260.67
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,387.93,300.93
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,451.78,349.81
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,521.22,403.35
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,610.58,470.65
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,647.31,496.94
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,683.8,522.68
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,686.04,519.91
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,677.81,509.36
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,716.78,536.17
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,755.91,562.12
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,814.63,604.31
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,877.18,645.61
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,914.66,667.41
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,954.0,690.37
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,970.53,699.81
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,984.22,707.86
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,992.36,713.59
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,997.49,717.64
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,980.07,707.2
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,965.7,699.07
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,942.24,685.97
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,913.64,669.57
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,899.4,662.11
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,882.44,652.72
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,872.1,648.57
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,854.64,639.62
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,783.37,593.08
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,710.79,543.45
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,691.08,533.47
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,667.68,520.02
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,638.92,501.53
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,607.34,480.54
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,566.35,451.72
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,524.08,421.06
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,482.4,389.55
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,440.69,356.66
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,373.93,302.57
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,312.01,250.59
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,240.52,189.53
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,177.64,134.25
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,107.4,63.97
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,33.27,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,13.76,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,20.45,6.55
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,28.96,19.43
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,36.09,26.56
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,41.34,31.64
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,49.13,38.81
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,88.81,54.3
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,128.51,82.24
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,167.21,110.99
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,211.64,146.83
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,254.18,184.99
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,294.47,220.75
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,335.93,256.27
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,374.57,288.26
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,412.12,318.11
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,447.16,344.92
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,485.94,374.06
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,525.17,402.82
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,574.16,438.42
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,625.67,475.03
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,672.03,507.02
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,718.99,538.77
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,751.45,559.7
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,782.66,579.58
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,805.13,593.46
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,824.27,605.09
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,837.92,613.33
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,849.5,620.22
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,853.48,622.14
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,855.33,622.78
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,894.85,652.61
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,934.31,681.6
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,965.12,701.52
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,990.43,718.04
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,982.49,714.47
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,971.63,709.54
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,951.49,698.18
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,928.95,685.38
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,896.44,666.61
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,857.61,643.45
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,829.39,626.25
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,798.75,607.16
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,764.91,586.71
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,729.17,564.66
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,684.43,535.48
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,638.98,505.25
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,595.67,474.78
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,550.13,441.34
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,490.4,396.21
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,433.16,351.41
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,363.11,294.71
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,298.37,240.42
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,234.56,185.43
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,177.72,134.92
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,110.27,68.39
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,36.87,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,13.76,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,20.37,7.59
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,29.89,20.44
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,38.94,29.26
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,46.34,36.26
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,57.29,46.23
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,90.63,56.82
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,127.54,80.96
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,167.76,112.63
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,209.84,147.82
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,251.98,183.31
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,297.34,221.56
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,347.51,262.92
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,402.45,307.38
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,461.39,354.01
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,521.96,400.89
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,579.99,444.8
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,637.23,487.07
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,683.56,520.12
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,728.93,551.63
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,770.68,578.46
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,810.8,603.49
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,846.71,625.31
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,880.48,645.53
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,910.78,663.58
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,938.54,679.94
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,962.26,693.68
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,983.18,705.7
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,1000.31,715.53
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,1014.43,723.59
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,1024.08,729.15
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,1030.58,732.93
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,1031.05,734.63
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,1028.33,734.54
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,1020.02,729.99
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,1008.6,723.69
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,993.15,715.28
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,974.77,705.13
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,951.68,692.07
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,925.94,677.35
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,894.69,658.9
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,861.27,638.97
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,822.01,615.78
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,781.32,591.31
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,734.58,562.2
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,691.68,535.2
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,638.57,500.08
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,585.93,462.67
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,526.91,419.35
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,469.76,375.7
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,406.99,325.72
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,346.25,275.35
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,275.99,215.87
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,213.2,160.71
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,136.14,86.69
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,54.71,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,14.25,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,21.95,9.34
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,27.11,17.84
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,32.02,22.75
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,34.47,25.2
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,44.4,27.04
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,86.36,44.69
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,129.91,72.03
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,175.64,107.1
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,224.73,147.72
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,273.82,189.86
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,329.29,236.83
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,379.71,278.99
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,431.17,320.68
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,481.21,360.38
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,531.5,398.92
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,579.2,434.34
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,626.34,468.21
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,671.31,499.6
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,715.08,529.26
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,755.95,554.69
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,795.14,578.52
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,830.77,599.77
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,864.32,619.5
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,893.98,636.87
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,921.17,652.65
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,944.94,666.42
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,965.98,678.55
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,980.2,686.86
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,991.39,693.5
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,997.76,698.53
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,1001.07,701.9
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,1001.51,702.95
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,998.92,702.33
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,990.45,698.14
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,979.04,692.35
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,962.84,683.99
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,943.92,674.06
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,920.14,661.24
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,893.98,646.95
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,862.9,628.84
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,834.91,612.66
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,795.51,589.04
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,754.86,564.42
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,708.48,536.07
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,661.69,506.84
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,608.66,471.75
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,558.72,436.84
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,501.19,395.19
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,445.88,353.59
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,380.9,302.57
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,320.29,253.1
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,250.48,195.36
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,188.25,142.09
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,119.81,78.08
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,43.07,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.46,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.82,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,8.67,1.96
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,12.53,5.62
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,18.32,10.97
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,24.12,15.27
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,45.88,33.94
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,67.67,52.29
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,82.2,64.21
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,96.75,75.95
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,120.82,95.22
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,145.07,114.26
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,171.68,134.84
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,198.87,155.56
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,235.37,183.19
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,277.43,214.62
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,333.75,256.66
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,389.93,297.88
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,438.81,332.94
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,490.44,369.47
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,579.1,435.67
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,685.0,511.62
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,761.58,565.38
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,844.91,618.38
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,875.26,636.03
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,903.58,653.07
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,927.0,667.09
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,947.84,679.56
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,962.86,688.45
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,975.02,695.73
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,981.94,701.16
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,985.93,704.97
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,986.29,705.83
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,983.7,705.03
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,976.27,701.37
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,965.97,696.09
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,950.46,687.79
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,932.26,677.9
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,909.22,665.11
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,883.83,650.82
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,857.79,635.59
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,824.71,615.63
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,786.5,593.22
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,746.98,569.58
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,702.06,541.39
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,656.62,512.26
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,605.04,477.25
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,556.55,442.58
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,499.06,400.03
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,443.69,357.52
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,380.51,306.94
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,321.48,257.86
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,253.28,200.35
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,192.24,147.17
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,124.56,83.83
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,46.78,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,21.1,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,7.37,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,12.54,3.72
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,23.65,15.16
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,34.77,25.58
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,50.32,39.81
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,65.52,50.74
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,90.15,70.77
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,118.56,93.2
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,149.82,116.99
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,184.27,143.17
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,226.3,170.4
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,290.52,216.88
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,345.1,258.31
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,418.18,314.5
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,465.88,351.89
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,514.16,388.7
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,560.55,423.28
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,609.55,458.54
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,653.16,489.76
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,696.02,519.78
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,735.66,545.87
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,773.84,569.79
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,808.01,591.58
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,840.24,612.06
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,869.1,629.49
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,895.72,645.45
