Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,917.75,658.61
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,937.25,670.24
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,951.94,679.08
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,963.86,686.34
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,970.14,690.36
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,973.55,692.81
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,974.43,695.11
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,972.46,695.79
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,964.8,691.96
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,954.37,686.59
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,938.8,678.36
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,926.05,672.05
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,902.56,658.75
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,876.76,644.08
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,845.98,625.75
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,813.41,606.16
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,775.56,583.94
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,736.45,560.52
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,692.03,532.73
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,649.77,505.92
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,598.8,470.9
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,548.45,435.1
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,491.82,393.41
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,437.18,351.66
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,374.36,301.82
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,315.6,253.32
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,247.68,195.96
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,186.61,142.93
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,121.81,83.15
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,56.45,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,20.85,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,6.88,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,11.57,3.21
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,21.23,13.04
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,30.89,22.09
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,48.19,37.86
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,64.78,50.01
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,91.9,71.96
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,123.07,96.49
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,147.25,115.54
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,172.31,135.17
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,189.35,148.72
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,205.44,161.23
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,244.23,190.45
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,282.93,219.46
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,335.49,258.93
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,401.9,308.57
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,461.59,353.26
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,533.95,406.61
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,532.09,403.29
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,521.17,393.42
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,540.47,406.85
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,558.68,418.96
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,606.12,452.67
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,657.76,488.36
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,725.77,536.33
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,796.91,585.18
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,861.89,628.16
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,926.69,669.29
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,948.24,681.99
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,967.4,693.87
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,977.15,699.85
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,984.02,704.28
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,983.89,704.79
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,980.81,703.69
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,973.4,701.14
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,963.15,696.93
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,947.27,688.46
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,928.77,678.43
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,904.88,664.86
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,878.69,649.81
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,848.2,631.52
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,820.94,615.32
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,770.92,584.73
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,723.87,555.79
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,626.19,488.33
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,532.07,419.81
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,458.18,365.66
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,381.1,307.25
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,344.86,280.02
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,307.93,250.98
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,266.59,217.37
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,233.59,189.23
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,175.73,139.91
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,129.75,99.65
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,83.75,57.27
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,36.14,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,13.86,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.98,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,6.39,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,11.57,3.4
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,20.26,12.22
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,28.96,20.39
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,43.95,34.11
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,58.65,44.95
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,71.35,55.66
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,84.1,66.22
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,93.22,73.55
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,102.28,80.69
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,112.78,88.9
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,123.29,96.99
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,133.54,104.79
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,143.85,112.56
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,136.75,106.41
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,129.47,100.23
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,142.76,110.56
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,156.21,120.85
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,189.97,146.92
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,224.07,172.72
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,243.3,186.92
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,262.75,201.26
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,253.04,193.49
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,243.09,185.76
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,240.43,183.64
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,237.7,181.46
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,202.26,154.37
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,166.46,126.87
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,164.28,125.45
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,162.06,123.86
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,159.78,122.23
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,157.46,120.59
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,149.27,114.31
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,141.04,107.98
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,144.99,111.35
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,148.95,114.69
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,150.96,116.56
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,152.98,118.48
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,158.5,123.15
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,164.09,127.9
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,155.33,121.15
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,146.61,114.47
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,137.84,107.9
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,129.09,101.31
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,145.09,115.01
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,161.13,128.67
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,201.66,163.3
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,241.22,196.38
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,226.6,185.28
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,209.75,172.11
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,186.48,152.71
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,169.16,137.46
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,138.03,110.04
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,107.29,82.28
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,66.1,44.99
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,21.59,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,9.17,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.93,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,10.32,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,14.5,5.85
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,24.14,15.59
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,34.76,25.48
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,55.17,43.93
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,75.08,58.44
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,105.72,81.55
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,140.69,106.9
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,166.68,127.18
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,193.64,148.41
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,228.51,173.91
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,275.49,209.48
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,329.48,249.3
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,404.01,305.85
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,449.76,341.4
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,496.79,376.99
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,552.0,418.22
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,610.96,461.04
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,654.1,491.26
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,696.2,520.11
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,735.27,546.54
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,772.94,571.03
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,807.48,592.36
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,840.19,612.33
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,868.26,629.65
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,894.12,645.55
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,916.38,660.17
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,936.15,673.33
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,951.92,683.19
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,965.0,691.5
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,973.41,698.07
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,978.97,703.04
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,979.32,704.0
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,976.78,703.34
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,963.21,696.89
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,947.06,688.97
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,937.54,684.4
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,925.05,677.91
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,902.29,664.86
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,877.24,650.42
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,851.63,635.23
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,818.96,615.24
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,781.2,593.29
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,742.17,570.02
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,698.13,541.78
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,653.56,512.64
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,605.22,479.41
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,555.15,443.17
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,498.69,401.0
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,444.18,358.86
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,383.25,310.1
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,326.19,262.64
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,259.61,206.13
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,199.73,153.87
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,133.63,94.41
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,69.85,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,26.0,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,4.91,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,18.18,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,24.96,14.3
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,32.84,23.09
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,39.29,29.31
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,47.29,36.67
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,67.04,44.37
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,101.58,64.71
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,139.63,91.76
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,176.6,118.78
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,221.02,153.63
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,265.37,190.72
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,312.14,229.43
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,364.29,271.13
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,426.68,320.09
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,476.07,358.56
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,530.3,399.2
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,577.49,434.15
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,624.43,467.91
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,668.08,498.36
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,710.82,527.36
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,750.42,552.41
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,788.46,575.9
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,820.54,596.03
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,849.91,614.4
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,882.05,633.94
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,912.47,652.22
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,934.91,666.59
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,954.74,679.52
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,970.43,689.06
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,983.33,697.02
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,978.46,694.15
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,975.54,692.86
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,946.38,676.47
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,911.52,655.31
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,883.31,637.47
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,854.93,619.22
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,856.93,624.53
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,858.09,628.88
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,874.87,642.34
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,881.09,647.88
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,861.01,636.04
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,837.61,622.36
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,799.86,601.27
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,760.82,578.96
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,711.98,548.67
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,662.99,517.52
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,612.66,483.68
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,565.35,449.89
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,509.46,408.51
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,455.49,367.12
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,392.81,317.28
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,334.13,268.79
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,265.83,211.06
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,204.39,157.67
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,136.24,97.12
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,70.89,3.32
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,26.25,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,4.91,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,15.48,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,26.57,15.95
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,34.63,24.87
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,42.93,32.82
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,48.77,38.34
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,70.53,45.18
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,106.37,65.16
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,145.83,93.25
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,186.79,125.1
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,232.82,162.99
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,279.32,201.98
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,334.37,247.88
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,382.51,288.5
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,431.94,329.07
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,479.46,366.76
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,527.43,403.43
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,574.19,438.74
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,623.42,474.67
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,667.4,505.88
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,710.63,535.76
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,748.94,561.88
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,785.6,585.93
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,819.12,606.91
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,850.52,626.36
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,878.37,643.61
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,903.88,659.32
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,924.81,672.93
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,943.17,685.0
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,958.7,694.78
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,971.67,703.02
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,981.02,708.97
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,987.61,713.31
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,987.68,713.96
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,984.93,713.04
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,982.04,712.18
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,971.17,706.37
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,954.25,698.0
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,934.84,688.06
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,909.88,673.57
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,882.85,657.71
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,846.1,634.92
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,811.26,613.31
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,762.39,582.98
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,713.26,551.94
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,665.34,520.72
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,617.6,487.83
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,571.52,455.14
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,526.23,422.07
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,459.31,371.77
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,398.76,324.77
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,345.95,282.09
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,296.86,240.9
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,231.53,185.43
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,173.22,134.93
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,108.74,78.33
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,50.5,6.57
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,19.08,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.93,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,12.55,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,21.24,11.8
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,34.46,24.78
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,47.45,36.91
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,64.89,52.83
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,83.1,65.37
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,96.73,76.1
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,114.13,89.9
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,139.23,109.88
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,165.77,130.92
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,199.1,157.15
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,234.47,184.81
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,262.37,206.15
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,297.83,233.48
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,348.99,272.62
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,412.67,320.89
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,488.82,378.93
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,581.11,447.73
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,641.59,491.82
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,707.01,538.77
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,745.7,563.9
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,782.91,587.42
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,817.29,608.78
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,849.79,628.7
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,868.48,640.68
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,885.76,651.97
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,881.37,648.09
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,870.92,637.39
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,910.61,666.85
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,947.46,690.58
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,969.09,704.09
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,983.39,713.19
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,978.46,710.29
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,966.38,703.2
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,911.37,669.54
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,850.26,627.78
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,814.11,604.65
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,776.99,580.3
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,737.96,554.57
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,690.51,522.87
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,673.71,512.76
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,647.28,495.68
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,629.32,486.48
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,608.12,474.62
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,605.27,476.19
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,600.1,475.49
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,571.62,455.87
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,540.63,433.9
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,481.81,389.35
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,425.47,345.49
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,361.25,293.96
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,299.28,242.63
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,237.53,189.98
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,182.4,141.82
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,122.95,89.14
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,60.73,14.3
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,23.24,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,6.88,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,17.1,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,28.12,17.58
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,35.32,25.45
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,42.6,32.41
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,49.37,38.66
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,73.96,47.0
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,106.32,62.89
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,147.0,89.88
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,189.48,123.34
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,236.02,161.92
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,285.78,204.08
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,334.34,244.98
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,382.36,285.02
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,431.76,325.04
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,480.0,362.98
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,528.73,400.05
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,575.29,434.71
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,624.59,470.17
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,668.41,500.94
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,711.69,530.57
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,750.77,556.24
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,788.33,580.43
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,823.2,601.8
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,856.1,621.71
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,884.24,638.67
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,910.08,654.14
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,932.63,668.46
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,952.65,681.28
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,967.69,690.38
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,979.99,697.91
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,988.05,702.93
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,993.24,706.34
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,993.16,707.9
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,990.17,707.81
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,982.39,704.06
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,971.8,698.7
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,956.08,690.22
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,937.77,680.2
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,914.63,668.11
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,889.22,654.49
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,863.73,639.46
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,831.05,619.58
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,792.57,596.93
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,752.89,573.11
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,707.5,544.52
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,664.29,516.92
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,613.34,482.31
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,563.05,446.49
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,506.79,405.2
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,452.37,363.82
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,391.27,315.52
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,333.83,268.35
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,267.85,212.83
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,208.22,161.21
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,142.69,103.71
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,81.1,26.54
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,30.96,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,7.86,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,16.2,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,25.56,15.55
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,33.2,23.55
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,39.63,29.72
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,42.97,32.9
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,68.43,39.65
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,104.76,59.04
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,145.87,87.76
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,188.16,121.37
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,237.03,161.9
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,283.31,201.22
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,331.84,241.97
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,379.71,281.72
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,428.84,321.37
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,476.72,358.94
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,525.08,395.68
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,573.84,432.1
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,619.08,465.2
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,662.19,495.52
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,704.55,524.54
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,744.09,549.62
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,782.2,573.27
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,816.58,595.1
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,849.09,615.66
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,877.9,633.23
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,904.48,649.34
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,926.9,662.7
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,946.81,674.54
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,962.28,683.95
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,975.03,691.81
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,982.62,697.72
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,987.35,702.05
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,988.18,703.31
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,986.11,702.95
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,979.24,699.63
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,969.56,694.74
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,954.19,686.66
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,936.17,677.04
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,913.88,664.62
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,889.27,650.75
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,859.33,633.01
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,832.71,617.41
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,794.86,595.3
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,755.64,572.01
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,712.55,545.19
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,668.86,517.43
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,618.59,484.26
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,571.11,450.82
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,515.6,410.36
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,461.9,369.84
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,401.14,322.23
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,343.99,275.64
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,278.35,220.77
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,218.95,169.52
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,151.25,110.47
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,88.91,34.78
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,34.99,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.97,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,6.26,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,10.6,3.26
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,17.84,10.19
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,25.09,16.93
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,34.27,25.35
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,43.46,31.83
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,68.83,53.31
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,93.2,73.46
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,114.28,90.5
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,135.6,107.45
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,144.62,114.28
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,153.53,121.0
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,164.01,128.87
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,174.62,136.8
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,176.36,137.66
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,178.0,138.5
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,198.22,154.01
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,218.73,169.5
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,245.11,189.45
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,271.79,209.4
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,293.6,225.48
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,315.66,241.65
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,313.44,239.62
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,311.04,237.66
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,322.19,245.84
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,333.39,253.95
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,336.41,256.01
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,339.39,258.13
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,337.01,256.31
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,334.52,254.47
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,317.68,242.0
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,300.63,229.45
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,290.8,222.34
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,280.86,215.1
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,255.43,196.08
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,229.87,176.89
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,216.16,166.87
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,202.41,156.67
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,191.15,148.25
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,179.89,139.78
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,182.0,141.81
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,184.16,143.86
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,177.4,139.21
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,170.7,134.59
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,187.3,148.9
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,210.35,168.22
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,225.41,181.81
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,238.49,193.68
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,256.34,209.72
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,268.75,220.7
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,247.02,202.98
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,223.2,182.74
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,174.72,140.98
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,130.13,102.02
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,89.04,65.46
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,44.41,17.68
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,20.16,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,5.9,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,18.15,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,30.25,19.95
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,44.4,33.79
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,59.48,47.8
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,70.68,58.06
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,87.74,66.95
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,104.18,80.56
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,112.52,88.63
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,139.05,110.0
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,166.07,131.36
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,190.05,149.94
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,214.77,168.94
