Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,246.52,193.08
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,279.97,218.26
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,322.57,250.12
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,373.42,287.78
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,419.07,320.96
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,467.45,355.65
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,529.3,401.07
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,600.42,452.15
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,658.98,493.54
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,721.65,537.15
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,776.54,574.7
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,834.66,611.31
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,845.44,617.48
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,853.46,622.68
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,894.28,647.95
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,935.48,672.66
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,921.37,663.1
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,906.46,653.98
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,841.26,608.11
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,768.48,556.75
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,756.7,550.71
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,743.72,542.99
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,714.89,523.96
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,685.3,504.44
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,632.43,469.27
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,586.98,438.71
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,509.13,384.22
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,423.46,322.85
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,402.88,309.33
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,381.99,294.85
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,332.78,259.41
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,284.1,223.58
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,222.74,176.45
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,157.13,124.58
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,128.62,102.06
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,100.38,79.18
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,122.4,98.72
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,144.88,118.12
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,183.81,151.13
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,208.94,171.12
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,165.87,133.59
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,126.93,99.4
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,79.9,58.37
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,40.2,17.24
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,16.9,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.93,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,12.54,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,21.24,12.36
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,32.35,23.1
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,43.34,33.37
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,60.14,48.68
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,77.22,60.7
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,94.87,75.27
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,113.03,90.0
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,135.56,107.79
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,162.67,129.18
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,171.79,136.42
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,184.03,146.07
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,183.8,145.57
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,182.76,144.43
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,154.36,121.41
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,124.8,97.43
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,115.17,89.52
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,105.39,81.44
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,104.46,80.56
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,103.53,79.66
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,104.51,80.34
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,105.51,81.04
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,102.65,78.63
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,99.78,76.25
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,117.57,90.53
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,135.46,104.71
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,167.25,129.88
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,199.3,154.88
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,206.45,160.23
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,213.61,165.74
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,187.12,145.07
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,160.46,124.26
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,162.97,126.62
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,165.48,128.84
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,248.95,194.88
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,330.48,257.17
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,232.65,181.59
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,132.25,102.47
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,160.27,125.61
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,188.51,148.28
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,263.26,208.35
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,332.83,262.79
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,411.12,325.05
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,476.34,376.39
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,428.32,340.44
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,381.12,305.55
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,400.35,323.35
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,404.75,328.83
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,373.59,305.22
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,348.86,286.0
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,314.26,257.91
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,278.88,228.03
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,206.51,166.82
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,136.21,107.02
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,92.82,68.75
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,51.02,24.96
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,20.91,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,8.85,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,17.31,0.0
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,27.83,18.04
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,21.48,13.49
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,16.9,9.65
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,19.47,12.07
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,29.99,19.88
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,54.96,41.4
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,78.8,61.84
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,99.3,78.63
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,119.87,95.16
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,128.7,101.79
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,137.51,108.33
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,163.09,128.29
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,189.17,148.29
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,227.95,177.93
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,263.56,204.6
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,282.02,217.85
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,300.48,231.05
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,293.52,224.86
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,288.63,220.4
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,297.58,226.6
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,306.5,232.68
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,349.64,264.19
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,395.72,297.05
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,464.24,346.36
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,534.85,395.95
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,628.67,463.9
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,726.01,532.0
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,844.15,616.7
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,961.37,693.17
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,934.8,675.66
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,908.93,660.53
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,862.74,629.09
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,814.35,595.46
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,899.29,658.61
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,973.33,706.69
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,911.57,667.31
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,844.05,622.99
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,867.37,642.77
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,877.7,650.72
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,857.02,638.25
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,833.12,624.03
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,802.82,606.48
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,770.34,587.29
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,728.91,561.26
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,686.64,534.24
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,637.66,501.53
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,586.84,465.31
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,530.38,424.0
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,475.69,382.58
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,414.38,334.4
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,356.61,287.23
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,290.26,231.77
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,229.93,179.73
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,161.83,120.68
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,100.96,55.71
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,39.41,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,9.83,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,17.69,0.94
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,26.95,17.19
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,34.57,24.83
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,41.81,31.61
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,40.74,30.82
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,70.56,37.19
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,109.3,59.03
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,155.55,92.56
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,200.16,128.6
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,247.84,168.71
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,295.4,209.16
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,344.95,250.57
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,392.49,290.01
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,440.05,328.2
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,493.66,369.28
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,544.69,407.25
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,591.03,440.87
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,636.92,473.13
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,680.55,503.54
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,723.14,531.96
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,762.58,556.16
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,800.46,579.04
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,835.04,599.42
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,867.61,618.34
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,896.29,636.03
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,922.63,652.29
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,945.17,665.08
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,965.1,676.31
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,981.34,685.73
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,994.79,693.58
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,1003.46,699.64
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,1009.16,704.09
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,1010.49,705.08
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,1008.82,704.43
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,1001.24,700.51
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,990.73,694.99
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,975.94,687.11
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,958.42,677.68
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,936.44,665.55
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,912.03,651.96
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,881.93,634.62
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,849.79,615.92
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,814.0,595.28
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,776.76,573.44
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,733.51,547.11
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,694.02,522.91
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,645.49,491.86
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,597.08,459.56
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,541.95,420.98
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,488.24,381.95
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,430.3,338.25
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,373.54,293.54
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,309.43,241.3
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,251.04,191.82
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,181.83,132.89
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,119.36,67.33
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,48.3,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,10.81,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,17.67,1.68
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,25.64,15.87
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,29.77,20.31
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,33.7,24.07
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,35.72,25.98
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,69.85,35.21
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,111.92,59.58
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,155.09,90.28
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,200.25,126.39
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,248.36,166.38
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,296.39,206.83
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,350.57,251.35
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,399.17,290.79
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,448.72,329.75
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,497.35,366.84
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,546.2,402.8
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,592.81,436.23
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,638.88,468.23
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,682.6,498.36
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,725.19,526.31
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,765.28,550.69
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,803.8,573.75
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,838.47,593.99
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,871.15,612.82
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,900.42,630.75
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,927.35,647.27
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,950.05,660.21
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,970.11,671.62
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,985.65,680.5
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,998.34,687.8
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,1006.24,693.47
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,1011.19,697.56
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,1011.59,698.27
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,1009.02,697.38
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,1002.07,693.89
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,992.23,688.82
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,977.62,681.13
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,960.31,671.93
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,937.47,659.4
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,912.21,645.43
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,882.47,628.51
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,850.75,610.27
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,814.16,589.68
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,780.96,571.04
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,737.56,545.16
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,693.42,518.36
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,644.56,487.66
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,595.89,455.48
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,540.7,417.7
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,489.05,380.83
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,430.02,336.67
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,374.09,292.89
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,309.03,240.36
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,249.71,190.49
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,182.08,133.04
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,121.26,70.62
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,51.41,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,10.81,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,18.1,2.57
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,26.54,16.65
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,31.07,21.46
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,35.37,25.58
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,37.3,27.42
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,72.66,37.13
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,115.55,62.47
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,159.34,94.05
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,204.72,130.72
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,253.07,171.32
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,301.18,212.32
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,351.18,254.3
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,404.6,298.21
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,454.77,338.57
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,503.59,377.08
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,552.62,414.64
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,599.85,449.61
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,646.86,483.38
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,691.85,514.85
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,736.09,543.95
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,776.62,569.44
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,815.5,593.58
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,850.36,615.48
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,883.17,635.99
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,913.1,654.08
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,940.6,670.57
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,963.69,685.26
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,984.1,698.38
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,999.85,707.99
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,1012.71,715.95
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,1022.18,722.08
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,1028.66,726.52
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,1030.06,729.04
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,1028.4,729.83
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,1022.23,727.26
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,1013.07,722.98
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,998.58,715.64
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,981.27,706.64
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,959.96,696.08
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,936.15,683.86
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,906.0,665.96
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,873.71,646.6
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,837.4,626.1
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,799.61,604.27
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,755.74,577.48
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,715.78,552.92
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,665.65,520.55
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,615.73,486.88
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,559.18,446.34
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,504.12,405.3
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,444.25,358.53
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,385.49,310.83
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,319.33,255.27
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,258.94,202.79
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,187.74,140.95
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,124.32,76.46
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,53.14,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,10.81,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,20.13,4.4
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,31.0,20.93
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,38.89,28.91
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,46.39,36.08
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,53.88,43.0
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,84.23,54.81
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,118.69,77.11
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,156.89,105.84
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,197.09,138.69
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,240.06,174.87
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,282.82,210.4
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,331.73,251.08
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,381.12,292.17
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,434.49,335.66
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,489.62,379.63
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,545.16,422.99
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,576.11,446.17
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,602.02,464.51
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,640.31,491.83
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,676.4,516.74
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,735.92,560.97
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,802.69,607.09
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,841.6,631.93
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,879.52,656.14
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,909.28,674.88
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,936.8,692.15
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,960.11,706.66
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,980.93,719.59
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,997.28,729.84
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,1010.91,738.45
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,1020.8,744.8
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,1027.83,749.47
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,1028.53,750.67
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,1026.28,750.2
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,1018.77,746.51
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,1008.45,741.19
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,993.45,733.23
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,975.84,723.69
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,956.26,712.91
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,928.78,696.9
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,890.82,673.22
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,851.42,648.43
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,812.32,625.08
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,772.01,600.44
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,702.24,553.36
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,632.09,504.07
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,557.34,448.99
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,483.75,393.29
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,395.8,324.45
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,307.69,253.62
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,322.6,266.53
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,320.9,263.99
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,271.5,220.81
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,226.53,180.4
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,159.49,121.95
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,96.63,61.53
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,39.15,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.93,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,11.8,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,20.96,5.49
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,31.82,21.79
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,38.06,28.31
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,44.0,34.09
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,67.13,55.06
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,100.66,78.68
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,123.58,94.61
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,155.84,118.38
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,181.37,137.91
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,214.79,164.42
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,244.62,190.03
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,266.02,207.98
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,257.69,202.16
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,248.16,194.79
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,275.19,215.26
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,301.91,234.9
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,340.78,263.83
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,381.39,293.62
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,458.85,351.7
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,544.33,414.1
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,620.8,470.79
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,707.72,533.67
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,750.26,562.95
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,794.46,593.43
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,852.19,631.95
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,910.36,668.9
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,941.56,688.64
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,971.01,707.57
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,987.27,717.52
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,1000.81,725.98
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,1009.16,731.14
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,1014.64,734.66
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,1016.19,736.11
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,1014.8,735.89
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,1008.56,732.76
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,999.45,727.97
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,985.13,720.26
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,968.13,710.95
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,945.69,698.18
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,920.86,683.91
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,890.59,665.62
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,863.61,649.49
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,826.9,627.57
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,788.73,604.42
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,745.62,577.22
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,701.74,548.99
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,651.6,515.49
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,604.06,481.97
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,548.12,440.94
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,493.79,399.73
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,432.24,351.01
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,374.04,303.28
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,308.75,248.52
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,249.16,196.85
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,179.81,136.65
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,120.78,78.39
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,50.01,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.91,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,11.8,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,19.24,5.03
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,29.28,19.55
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,33.64,24.25
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,37.81,28.3
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,41.55,31.78
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,76.99,41.36
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,115.37,64.0
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,161.46,98.15
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,205.77,134.43
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,253.25,174.68
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,301.1,215.84
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,351.04,258.13
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,403.75,301.64
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,453.33,341.61
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,501.65,378.96
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,550.28,415.13
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,596.98,449.4
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,643.4,482.41
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,687.42,512.73
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,730.6,540.64
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,770.05,564.71
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,807.9,587.44
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,842.89,609.06
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,875.85,629.28
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,905.32,646.5
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,932.43,662.17
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,955.74,675.45
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,976.42,687.15
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,992.09,697.2
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,1004.9,705.67
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,1013.37,711.77
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,1018.86,716.24
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,1019.82,717.15
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,1017.76,716.4
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,1011.26,714.16
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,1001.81,710.24
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,987.1,702.42
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,969.64,693.03
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,947.61,681.77
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,923.11,668.9
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,893.96,651.86
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,862.74,633.42
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,826.26,612.21
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,788.3,589.75
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,745.79,563.71
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,707.02,539.81
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,658.52,508.59
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,610.07,476.4
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,555.39,437.62
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,501.98,398.33
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,442.97,353.16
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,389.43,310.32
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,325.09,257.59
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,266.13,207.27
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,197.85,148.55
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,138.44,90.16
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,59.81,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,13.08,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,11.8,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,17.32,4.13
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,24.32,14.95
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,28.11,18.93
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,31.72,22.37
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,39.41,29.24
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,76.13,38.37
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,115.22,61.08
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,158.41,92.44
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,203.56,128.94
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,251.55,169.08
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,303.64,212.77
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,353.14,253.89
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,402.29,294.02
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,452.36,333.63
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,500.56,371.1
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,548.93,407.57
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,595.23,441.02
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,640.8,472.87
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,684.4,502.49
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,726.67,529.57
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,766.94,554.15
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,805.7,577.43
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,840.19,597.59
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,872.73,616.37
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,901.96,633.05
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,928.86,648.24
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,951.51,660.92
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,971.56,672.06
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,988.02,681.5
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,1001.69,689.37
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,1010.04,695.26
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,1015.43,699.56
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,1016.93,700.91
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,1015.45,700.65
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,1009.04,697.46
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,999.7,692.68
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,985.03,685.23
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,967.61,676.22
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,945.14,665.0
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,920.2,652.22
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,891.84,636.07
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,861.44,618.58
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,825.0,598.14
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,787.05,576.45
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,744.13,550.84
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,704.94,527.3
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,657.18,497.19
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,609.47,466.13
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,554.7,428.43
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,501.14,390.15
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,442.51,346.29
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,389.27,304.63
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,325.55,253.54
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,267.17,204.69
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,198.62,146.8
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,139.47,90.46
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,60.68,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,14.34,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
