Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,11.8,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,18.26,4.91
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,26.18,16.41
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,29.86,20.29
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,33.37,23.64
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,38.34,28.08
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,78.04,39.72
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,117.6,62.85
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,161.31,94.46
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,206.05,130.44
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,253.64,170.06
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,301.74,210.53
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,355.84,254.89
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,404.4,294.38
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,453.82,333.39
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,501.78,370.54
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,549.9,406.69
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,596.36,440.46
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,642.39,472.91
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,685.68,503.12
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,727.94,531.06
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,767.61,555.53
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,805.7,578.7
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,840.77,599.69
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,873.89,619.27
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,903.19,636.46
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,930.16,652.16
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,952.85,665.22
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,972.95,676.73
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,988.88,687.2
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,1002.03,696.12
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,1009.21,700.58
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,1013.44,703.45
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,1017.16,707.45
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,1017.82,709.71
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,994.18,696.24
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,974.33,685.4
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,940.81,667.28
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,910.65,651.17
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,922.64,660.84
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,925.99,664.65
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,896.81,647.37
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,865.54,629.06
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,830.82,609.91
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,794.54,589.43
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,752.84,564.47
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,710.17,538.38
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,666.66,511.11
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,618.5,479.83
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,564.78,442.13
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,512.16,403.81
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,453.17,359.04
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,396.85,314.47
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,335.27,264.03
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,276.72,214.27
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,208.55,155.96
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,149.58,99.33
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,76.05,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,16.23,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,11.8,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,18.7,5.64
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,27.1,17.58
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,31.63,22.31
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,35.92,26.45
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,41.3,31.38
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,77.7,40.28
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,120.69,67.01
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,164.62,99.72
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,210.11,137.39
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,258.61,179.0
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,307.03,221.1
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,357.43,264.29
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,410.93,309.06
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,461.21,350.23
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,510.56,389.17
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,560.14,426.91
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,607.75,462.48
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,654.88,496.63
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,699.23,527.89
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,742.49,556.84
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,782.37,582.81
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,820.71,607.56
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,855.74,629.17
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,888.77,649.3
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,918.39,667.59
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,945.67,684.34
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,969.14,698.52
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,990.0,711.1
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,1005.8,721.57
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,1018.76,730.42
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,1026.87,735.64
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,1032.0,739.18
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,1033.61,740.81
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,1032.18,740.71
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,1026.26,737.81
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,1017.34,733.21
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,1003.16,726.67
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,986.2,718.44
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,964.62,706.47
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,940.52,692.92
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,910.82,675.16
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,879.04,655.96
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,842.54,634.8
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,804.57,612.33
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,765.4,588.3
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,720.75,559.95
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,670.59,527.06
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,620.67,493.03
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,563.92,451.71
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,511.48,412.16
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,449.03,363.4
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,390.13,315.66
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,322.41,259.13
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,260.58,205.86
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,189.06,144.34
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,129.45,88.55
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,66.42,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,13.35,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,10.81,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,19.56,6.5
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,30.0,20.27
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,39.53,29.52
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,48.6,38.04
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,56.03,44.86
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,87.04,53.28
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,122.96,77.01
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,160.83,106.3
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,200.18,139.39
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,240.26,173.84
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,281.99,208.91
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,326.78,246.19
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,371.61,283.02
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,416.26,318.47
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,461.72,353.27
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,507.39,387.0
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,551.14,418.72
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,594.53,449.25
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,634.91,476.16
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,674.23,501.5
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,715.26,528.94
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,756.76,556.13
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,786.58,574.46
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,814.72,591.51
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,839.64,606.56
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,862.61,620.22
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,893.56,640.52
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,923.82,659.71
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,945.3,673.5
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,964.88,686.29
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,957.39,681.53
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,946.79,674.16
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,949.05,677.65
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,948.84,679.48
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,947.67,679.77
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,943.61,678.19
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,939.93,677.14
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,928.87,671.5
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,917.35,666.72
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,902.29,659.69
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,881.55,647.72
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,857.66,633.75
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,824.46,614.87
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,789.49,594.62
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,744.17,567.28
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,698.13,538.81
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,648.13,506.15
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,598.38,472.07
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,549.91,437.28
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,500.38,400.46
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,439.75,353.65
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,382.39,307.67
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,313.41,250.85
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,250.61,197.41
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,188.02,143.26
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,135.09,92.96
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,70.92,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,16.23,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,12.78,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,20.82,7.44
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,30.82,20.89
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,39.1,29.01
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,46.96,36.42
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,56.59,45.16
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,90.06,55.47
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,126.4,80.01
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,163.18,108.81
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,203.6,138.97
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,253.87,178.74
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,299.91,217.87
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,348.6,258.71
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,398.89,300.14
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,447.02,338.86
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,494.03,375.25
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,541.53,410.69
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,587.39,444.64
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,633.23,477.61
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,678.17,509.01
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,720.11,537.62
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,759.02,562.83
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,796.52,586.4
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,829.96,607.83
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,861.57,628.0
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,889.86,645.19
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,916.04,660.99
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,938.69,674.65
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,958.95,686.84
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,971.74,694.67
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,981.78,700.97
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,990.68,706.56
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,992.54,707.88
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,993.21,708.93
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,991.15,708.41
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,983.95,705.77
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,974.1,701.59
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,958.29,693.1
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,940.05,683.17
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,916.71,670.01
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,891.29,655.51
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,864.72,639.72
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,832.93,620.39
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,793.9,598.54
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,754.0,575.6
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,708.38,546.84
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,662.77,516.44
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,609.7,479.96
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,557.6,443.15
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,498.61,400.02
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,445.22,359.7
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,384.84,312.47
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,328.31,266.76
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,265.51,214.38
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,208.53,165.68
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,137.49,105.38
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,79.94,54.78
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,41.65,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,7.77,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,10.81,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,21.31,7.98
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,32.85,22.72
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,39.85,29.75
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,48.47,37.85
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,66.08,53.69
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,91.21,67.8
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,117.91,84.44
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,158.32,112.86
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,196.33,139.08
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,250.81,180.16
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,296.4,217.19
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,348.32,259.34
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,397.95,299.67
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,454.3,344.14
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,501.77,380.82
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,550.09,416.89
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,597.09,451.88
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,646.81,487.79
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,690.58,518.36
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,733.96,547.9
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,773.56,573.01
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,811.84,596.99
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,846.9,618.49
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,880.22,638.7
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,909.63,657.51
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,936.81,674.92
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,960.28,689.0
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,981.25,701.55
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,996.83,711.06
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,1009.66,719.01
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,1018.74,724.77
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,1024.94,728.9
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,1026.2,730.27
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,1024.51,730.0
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,1018.93,728.33
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,1010.47,724.99
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,995.72,717.29
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,978.25,708.01
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,956.83,696.13
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,932.98,682.74
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,903.53,665.31
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,872.05,646.51
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,836.66,626.28
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,795.0,601.51
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,753.61,575.45
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,711.3,548.33
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,661.48,515.93
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,614.33,483.83
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,560.14,445.13
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,507.28,406.05
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,447.34,359.92
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,390.35,314.32
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,325.1,260.57
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,265.21,209.44
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,197.07,150.86
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,139.0,97.31
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,73.72,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,17.03,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,12.78,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,20.8,7.78
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,30.81,20.92
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,37.6,27.67
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,42.93,32.75
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,49.87,39.04
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,83.87,47.06
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,121.23,69.74
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,163.32,100.72
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,206.55,135.98
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,256.18,177.65
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,301.7,216.43
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,349.49,256.53
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,397.45,296.25
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,446.72,335.86
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,498.33,375.83
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,546.57,412.17
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,592.46,446.09
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,638.12,478.87
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,680.81,508.71
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,722.66,536.64
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,761.85,561.17
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,799.58,584.44
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,834.49,605.74
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,867.53,625.66
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,896.33,643.88
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,922.9,660.71
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,945.29,673.91
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,965.16,685.59
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,981.08,695.27
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,994.26,703.38
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,1003.16,708.97
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,1009.19,712.96
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,1011.26,714.82
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,1010.38,715.03
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,1005.61,713.13
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,997.91,709.6
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,983.84,702.37
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,966.95,693.53
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,947.04,682.98
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,924.58,670.85
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,896.13,654.22
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,865.58,636.21
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,830.85,616.62
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,794.48,595.67
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,752.18,569.07
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,708.97,541.51
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,665.76,514.18
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,618.06,482.95
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,563.93,444.67
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,511.08,405.77
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,452.22,360.5
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,398.58,317.56
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,335.15,265.75
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,276.93,216.36
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,209.52,158.78
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,150.92,105.08
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,81.61,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,21.57,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,10.81,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,17.68,5.89
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,25.24,16.22
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,31.64,22.58
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,36.69,27.47
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,55.7,44.76
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,74.09,58.15
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,104.86,83.39
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,133.19,106.06
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,164.32,130.36
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,198.37,157.03
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,225.94,178.96
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,254.42,201.45
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,283.13,223.75
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,317.65,250.32
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,359.69,282.33
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,404.69,316.22
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,447.16,347.9
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,497.44,384.93
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,544.39,419.14
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,594.77,455.33
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,625.91,477.17
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,656.77,498.74
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,682.86,516.21
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,708.23,533.02
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,718.29,538.42
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,726.56,542.68
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,773.04,575.57
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,821.52,609.01
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,880.29,651.29
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,939.0,692.78
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,976.1,716.61
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,1007.78,736.46
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,1001.36,733.45
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,992.22,729.27
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,950.62,703.13
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,903.05,670.83
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,913.97,682.15
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,919.86,687.32
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,906.85,680.19
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,887.0,668.77
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,868.28,657.7
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,846.18,644.34
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,826.51,633.61
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,803.46,620.46
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,757.44,590.68
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,710.86,560.2
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,651.61,519.84
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,596.43,480.51
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,548.03,444.85
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,499.88,408.08
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,444.23,363.78
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,391.35,320.17
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,324.4,263.7
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,263.23,210.57
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,192.83,149.54
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,134.46,96.22
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,72.09,3.93
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,15.97,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,12.78,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,20.78,8.13
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,31.89,22.18
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,36.6,27.16
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,41.08,31.54
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,48.73,38.52
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,83.85,46.74
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,121.75,70.02
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,164.24,101.73
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,211.81,140.92
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,259.04,180.98
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,305.84,221.2
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,354.75,262.54
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,402.51,302.3
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,455.39,344.67
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,502.73,381.37
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,550.55,417.09
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,596.8,451.76
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,642.77,485.32
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,685.12,514.89
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,726.59,542.21
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,765.63,566.8
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,803.25,590.17
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,838.38,612.5
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,871.71,633.56
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,900.6,651.96
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,927.17,668.92
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,949.94,682.58
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,970.13,694.67
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,986.33,705.43
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,999.73,714.59
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,1007.85,719.63
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,1013.02,723.01
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,1014.68,724.63
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,1013.35,724.56
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,1007.6,722.74
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,998.92,719.21
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,985.46,712.12
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,969.24,703.4
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,947.89,691.61
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,924.02,678.24
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,895.65,661.42
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,865.2,643.18
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,830.6,623.93
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,794.39,603.22
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,753.45,577.88
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,711.53,551.42
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,668.36,523.51
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,620.63,491.62
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,568.56,454.45
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,517.47,416.27
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,460.03,371.69
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,405.06,327.33
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,345.38,277.36
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,288.46,228.02
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,220.86,169.38
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,161.93,114.9
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,89.64,11.49
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,26.27,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,12.78,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,18.51,6.51
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,25.93,16.72
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,30.1,21.03
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,34.04,24.81
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,41.68,31.71
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,77.67,39.7
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,119.77,66.13
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,162.74,98.04
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,207.29,134.5
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,254.73,174.52
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,301.99,214.8
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,351.14,255.96
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,404.14,299.08
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,453.93,338.57
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,501.94,375.22
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,550.2,410.66
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,597.2,444.99
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,643.6,477.92
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,686.35,506.97
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,727.88,533.85
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,767.64,557.99
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,805.97,580.87
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,841.05,601.37
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,874.27,620.51
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,903.74,638.46
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,931.0,655.04
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,954.57,669.37
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,975.64,682.23
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,992.18,691.68
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,1006.0,699.59
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,1016.05,706.52
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,1023.19,711.85
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,1024.97,713.35
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,1023.76,713.23
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,1018.15,711.48
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,1009.63,708.09
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,995.74,700.83
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,979.08,692.01
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,957.88,680.44
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,934.19,667.37
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,905.81,651.06
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,875.31,633.37
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,839.92,613.34
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,802.95,592.04
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,761.71,567.42
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,724.11,544.86
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,676.55,514.88
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,628.86,484.17
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,575.6,447.5
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,523.36,410.04
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,464.54,366.17
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,410.61,324.15
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,347.66,273.77
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,289.61,225.23
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,221.74,167.75
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,162.39,114.28
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,89.48,15.91
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,24.91,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,12.78,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,18.02,6.05
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,25.0,15.63
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,28.34,19.12
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,34.52,24.78
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,42.46,31.84
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,79.92,39.46
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,119.95,63.42
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,163.94,95.74
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,209.27,132.62
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,261.63,176.28
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,310.25,217.33
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,360.54,259.07
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,409.5,299.36
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,459.29,339.17
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,508.46,377.05
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,557.73,413.73
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,604.58,447.8
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,650.89,480.47
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,694.7,510.52
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,737.42,537.79
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,777.86,562.69
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,816.7,586.25
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,852.04,608.01
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,885.38,628.41
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,915.35,646.15
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,942.94,662.37
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,966.71,676.22
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,987.85,688.49
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,1004.82,699.68
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,1018.96,709.32
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,1028.28,715.19
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,1034.6,719.43
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,1036.93,721.56
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,1036.23,722.03
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,1030.55,720.78
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,1021.89,717.84
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,1008.29,711.04
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,991.84,702.61
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,971.24,691.81
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,948.06,679.43
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,920.19,663.42
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,890.12,645.97
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,854.93,627.14
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,818.06,606.84
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,776.56,582.02
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,734.07,556.09
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,686.07,525.74
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,642.15,497.59
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,589.34,461.2
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,537.47,423.66
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,477.77,378.7
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,420.59,333.84
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,358.97,283.73
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,300.08,233.97
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,230.95,175.14
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,170.45,120.52
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,95.05,21.61
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,28.14,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
