Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,13.76,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,19.5,7.09
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,26.9,17.38
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,30.11,20.84
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,33.21,23.85
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,41.19,31.01
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,81.42,41.78
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,120.56,65.43
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,163.8,97.57
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,208.87,134.71
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,256.74,175.49
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,309.2,220.15
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,359.14,262.22
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,407.9,302.83
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,457.49,342.91
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,505.6,380.68
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,553.81,417.31
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,600.4,451.85
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,646.41,484.93
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,690.79,516.02
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,734.05,544.66
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,773.33,569.34
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,811.07,592.72
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,845.99,613.35
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,878.93,632.42
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,908.0,650.72
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,934.75,667.57
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,957.71,681.28
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,978.1,693.41
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,994.01,703.11
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,1007.12,711.19
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,1014.51,716.89
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,1018.98,720.96
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,1020.41,722.88
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,1018.9,723.13
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,1012.5,721.19
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,1003.22,717.59
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,989.7,710.89
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,973.47,702.58
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,952.24,691.01
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,928.58,677.92
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,899.76,660.8
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,868.88,642.29
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,833.29,621.46
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,801.18,602.76
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,758.88,576.78
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,715.73,549.82
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,667.79,518.85
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,619.84,486.96
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,565.82,448.39
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,515.2,410.97
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,456.63,366.05
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,400.82,321.58
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,338.36,270.11
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,280.79,220.96
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,213.98,163.69
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,155.42,111.0
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,88.24,23.54
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,26.54,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,12.78,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,20.52,7.78
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,29.86,19.94
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,34.24,24.48
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,38.4,28.45
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,45.32,34.68
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,80.77,42.13
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,122.75,68.24
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,165.53,99.73
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,209.76,135.84
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,256.94,175.64
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,304.43,215.96
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,353.87,257.15
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,407.01,300.28
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,456.96,339.82
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,505.1,376.53
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,553.42,411.98
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,600.2,445.74
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,646.77,478.31
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,691.16,508.53
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,734.75,536.48
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,774.38,561.33
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,812.4,584.95
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,847.48,605.79
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,880.54,625.19
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,909.72,643.19
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,936.55,659.76
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,960.04,673.47
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,980.96,685.64
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,996.85,695.96
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,1009.95,704.75
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,1019.26,710.36
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,1025.66,714.36
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,1027.59,716.1
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,1026.54,716.21
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,1020.58,713.37
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,1011.7,708.92
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,984.99,693.98
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,962.26,681.67
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,943.47,671.62
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,927.06,663.04
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,904.14,650.07
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,878.46,635.41
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,843.1,616.3
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,806.15,595.84
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,764.81,571.21
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,727.23,548.73
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,678.74,518.14
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,630.24,486.88
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,576.5,449.64
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,523.91,411.77
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,466.74,368.93
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,410.2,324.91
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,341.58,269.85
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,279.03,217.83
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,204.92,155.83
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,140.54,100.0
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,82.78,24.56
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,27.59,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,12.78,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,20.02,7.4
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,28.87,19.11
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,33.31,23.72
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,37.53,27.77
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,44.73,34.27
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,79.61,41.96
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,118.2,65.62
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,164.17,100.06
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,207.75,135.86
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,254.24,175.37
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,300.56,215.14
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,348.8,255.86
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,396.58,295.53
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,449.35,337.68
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,497.26,375.11
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,545.5,411.6
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,590.93,445.16
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,636.1,477.53
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,679.7,507.45
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,722.54,535.14
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,762.9,560.36
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,801.85,584.34
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,836.69,605.37
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,869.63,625.03
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,899.28,643.7
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,926.68,660.97
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,949.91,674.61
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,970.62,686.73
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,987.36,696.84
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,1001.35,705.39
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,1010.64,712.18
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,1017.05,717.37
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,1019.49,719.58
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,1019.01,720.16
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,1013.64,718.73
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,1005.4,715.65
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,992.41,709.08
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,976.72,700.93
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,955.47,689.23
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,931.79,676.03
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,903.57,659.51
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,873.32,641.64
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,838.54,621.74
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,807.16,603.89
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,765.08,578.0
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,722.19,551.21
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,674.35,520.48
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,626.51,488.82
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,572.84,451.0
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,522.94,414.58
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,463.14,369.19
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,406.23,324.34
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,341.33,271.68
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,281.66,221.48
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,212.17,162.66
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,152.74,110.08
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,87.02,28.99
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,24.97,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,12.78,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,20.55,7.66
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,29.89,19.93
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,34.27,24.49
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,38.44,28.49
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,45.51,34.84
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,80.88,42.5
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,119.74,65.87
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,166.17,100.06
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,211.03,136.28
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,259.1,176.41
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,306.55,216.44
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,356.1,257.57
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,409.49,301.04
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,459.85,341.22
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,509.02,379.06
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,558.58,415.95
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,606.17,451.1
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,653.47,485.13
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,697.86,516.37
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,741.31,545.49
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,782.52,571.15
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,822.3,595.56
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,858.26,618.11
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,892.36,639.4
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,923.26,658.86
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,951.86,676.89
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,975.72,691.19
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,997.0,703.95
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,1014.78,715.78
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,1029.72,726.01
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,1039.82,733.41
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,1046.93,739.17
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,1050.51,742.22
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,1051.05,743.58
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,1045.56,742.24
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,1037.04,739.18
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,1024.1,732.84
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,1008.29,724.82
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,988.82,715.58
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,966.74,704.65
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,937.92,687.73
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,906.89,669.36
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,871.4,649.79
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,834.27,628.81
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,791.76,603.06
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,753.0,579.48
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,703.31,547.61
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,653.61,515.02
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,597.43,474.74
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,542.51,433.87
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,482.42,387.88
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,423.16,340.82
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,355.1,285.01
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,292.64,231.96
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,219.46,169.58
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,157.25,114.41
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,89.73,32.62
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,25.75,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,12.78,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,20.79,7.87
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,30.81,20.98
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,38.1,28.2
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,43.88,33.73
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,58.53,46.94
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,89.59,59.36
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,122.09,80.89
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,158.17,107.85
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,196.31,138.2
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,237.61,171.86
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,283.22,206.84
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,340.21,251.27
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,391.69,292.54
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,443.78,333.52
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,491.02,369.99
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,542.05,407.87
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,588.14,440.61
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,634.06,472.08
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,676.75,501.05
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,718.63,528.54
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,757.98,552.4
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,795.87,575.0
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,830.1,594.97
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,862.45,613.57
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,890.58,630.82
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,916.5,646.76
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,938.76,659.45
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,958.58,670.67
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,974.45,679.81
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,987.7,687.49
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,996.33,693.77
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,1002.19,698.57
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,1003.79,700.08
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,1002.56,700.06
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,996.1,697.16
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,986.9,692.78
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,972.98,685.77
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,956.47,677.29
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,935.06,665.84
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,911.34,652.99
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,888.18,640.0
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,857.66,622.24
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,822.46,602.56
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,785.77,581.64
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,744.85,557.2
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,703.04,531.73
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,655.3,501.46
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,610.02,471.6
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,557.55,435.04
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,506.27,398.13
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,448.5,354.83
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,393.4,311.93
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,330.94,261.87
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,273.28,213.86
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,208.33,158.95
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,151.44,108.85
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,88.22,33.48
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,27.52,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,12.78,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,19.07,6.57
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,26.98,17.54
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,30.63,21.42
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,34.12,24.8
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,41.02,31.01
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,76.54,39.05
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,118.29,64.84
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,160.99,96.1
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,204.75,131.53
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,251.42,170.54
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,298.21,209.88
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,346.86,250.0
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,398.66,291.68
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,447.25,329.8
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,494.72,365.93
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,542.44,400.98
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,587.85,433.77
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,632.25,464.94
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,674.23,492.96
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,714.57,519.06
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,753.0,543.09
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,790.05,566.07
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,823.97,586.06
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,856.07,604.74
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,884.95,622.59
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,911.68,639.16
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,934.36,652.14
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,954.62,663.69
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,970.44,674.1
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,983.67,683.11
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,994.22,689.54
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,1002.02,694.45
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,1003.1,695.74
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,1001.3,695.53
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,996.25,694.51
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,988.43,691.93
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,974.83,685.11
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,958.57,676.8
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,937.35,665.36
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,913.73,652.48
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,885.71,636.43
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,855.72,619.09
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,825.95,603.93
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,789.54,584.05
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,748.33,559.37
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,706.25,533.67
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,658.95,503.68
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,611.62,472.74
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,561.96,438.12
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,511.23,401.54
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,454.08,358.76
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,399.39,316.2
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,337.79,266.73
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,280.87,219.21
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,216.61,164.82
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,160.01,114.81
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,92.84,36.88
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,29.3,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,11.8,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,19.54,6.62
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,29.15,19.17
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,35.9,25.77
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,42.09,31.52
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,45.25,34.43
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,77.92,40.47
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,119.59,69.76
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,157.62,100.95
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,198.33,133.64
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,241.35,169.04
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,286.49,204.0
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,345.19,250.04
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,380.65,281.31
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,408.79,304.99
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,454.97,340.08
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,503.97,376.25
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,544.72,404.63
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,584.22,431.2
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,639.77,470.49
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,704.79,515.03
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,750.41,544.05
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,796.82,572.79
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,832.11,593.11
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,865.56,612.16
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,895.27,630.18
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,922.76,646.85
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,946.61,661.3
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,967.94,674.3
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,983.86,683.56
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,997.02,691.29
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,1006.93,698.3
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,1013.97,703.74
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,1016.01,705.51
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,1015.09,705.68
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,1010.32,704.91
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,1002.66,702.52
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,989.65,696.07
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,973.89,688.06
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,953.59,677.31
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,930.8,665.06
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,902.85,649.05
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,872.8,631.67
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,838.68,613.67
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,802.95,594.24
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,762.29,569.92
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,725.18,547.64
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,678.58,518.26
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,631.77,488.13
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,580.14,452.21
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,529.39,415.32
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,471.53,372.22
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,418.23,330.8
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,356.62,281.33
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,299.51,233.56
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,233.84,177.87
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,175.97,126.42
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,104.06,43.4
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,36.52,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,12.78,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,19.14,6.28
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,27.06,17.53
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,31.17,21.82
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,35.07,25.57
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,40.97,30.93
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,80.45,41.82
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,120.16,65.58
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,164.12,97.97
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,209.31,134.84
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,257.51,175.55
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,305.66,216.56
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,360.02,261.6
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,409.49,302.34
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,460.03,342.72
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,509.09,380.71
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,558.44,417.63
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,605.84,452.79
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,652.62,486.55
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,696.64,516.84
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,739.41,544.7
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,779.19,569.35
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,817.42,592.7
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,852.68,614.63
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,886.01,635.23
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,915.97,654.13
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,943.64,671.61
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,967.1,685.57
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,987.96,697.97
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,1004.27,707.9
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,1017.75,716.24
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,1027.42,723.41
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,1034.14,728.94
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,1036.82,731.28
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,1036.48,731.95
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,1031.6,730.0
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,1023.72,726.37
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,1011.04,720.06
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,995.53,712.12
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,975.28,701.15
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,952.41,688.6
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,924.35,672.35
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,894.09,654.65
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,859.79,635.31
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,823.81,614.61
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,781.87,589.33
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,738.86,562.9
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,696.04,535.95
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,648.47,504.99
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,595.54,468.55
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,543.42,430.69
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,486.13,387.3
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,431.07,343.9
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,370.66,294.59
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,312.44,245.28
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,244.41,187.21
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,184.38,133.49
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,109.51,47.69
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,39.32,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,12.78,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,19.69,6.43
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,28.09,18.42
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,31.21,21.89
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,34.25,24.88
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,40.23,30.29
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,80.59,41.78
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,119.94,64.98
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,163.61,96.97
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,209.16,134.09
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,257.62,174.94
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,309.8,219.05
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,359.51,260.65
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,409.63,301.57
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,460.7,341.79
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,509.75,379.41
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,559.04,415.88
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,606.9,449.84
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,654.49,482.32
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,699.38,512.5
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,743.39,540.01
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,784.11,564.49
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,823.2,587.61
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,859.25,608.52
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,893.29,627.96
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,923.03,646.08
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,950.35,662.74
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,974.76,676.51
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,996.49,688.68
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,1012.69,699.07
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,1025.98,707.89
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,1034.85,713.14
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,1040.73,716.76
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,1043.5,718.84
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,1043.23,719.26
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,1037.95,717.95
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,1029.68,714.98
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,1017.06,708.61
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,1001.63,700.66
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,980.51,689.46
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,956.83,676.76
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,928.92,661.02
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,898.83,643.87
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,863.48,625.29
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,826.42,605.25
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,784.87,581.51
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,742.33,556.57
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,698.5,529.54
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,649.85,498.48
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,596.36,461.95
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,543.74,424.18
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,485.72,381.28
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,429.98,338.32
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,369.12,289.79
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,310.5,241.13
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,242.55,183.97
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,182.6,131.15
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,107.83,47.64
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,37.39,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,10.81,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,19.16,5.71
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,29.19,19.0
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,37.16,26.63
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,44.74,33.55
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,45.1,33.97
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,77.52,39.21
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,120.34,64.99
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,164.08,96.46
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,209.07,132.33
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,257.13,171.92
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,305.49,212.26
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,355.87,253.55
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,409.16,296.16
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,459.3,335.24
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,508.36,372.32
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,557.69,408.3
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,604.48,441.59
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,650.85,473.53
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,695.57,503.24
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,739.24,530.64
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,779.3,554.54
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,817.78,577.15
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,853.81,597.95
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,887.86,617.32
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,917.56,635.09
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,944.92,651.47
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,968.48,664.72
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,989.44,676.45
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,1005.38,686.59
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,1018.49,695.2
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,1027.75,700.63
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,1034.06,704.47
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,1036.41,706.4
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,1035.77,706.75
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,1029.66,705.08
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,1020.6,701.8
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,1007.18,695.28
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,990.95,687.19
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,970.23,676.44
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,947.01,664.22
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,918.55,648.22
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,887.97,630.87
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,852.32,612.42
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,815.07,592.55
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,773.02,567.94
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,734.79,545.46
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,686.0,515.34
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,637.19,484.54
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,583.5,448.3
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,530.86,411.23
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,474.3,369.66
