Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,418.21,326.82
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,354.79,276.89
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,296.06,228.71
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,228.56,172.49
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,169.15,120.93
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,99.29,44.28
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,32.46,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,11.8,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,17.77,4.59
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,25.27,15.61
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,28.59,19.15
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,31.78,22.19
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,39.64,29.16
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,76.37,37.64
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,115.94,60.42
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,159.65,91.89
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,205.3,128.48
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,253.81,168.74
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,306.46,212.4
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,356.56,253.42
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,406.54,293.57
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,457.52,333.15
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,506.71,369.8
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,556.06,405.09
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,603.68,438.66
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,650.8,470.77
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,695.78,500.46
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,739.74,527.62
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,780.09,551.39
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,818.88,573.86
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,854.82,594.29
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,888.74,613.27
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,919.18,630.23
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,947.28,645.72
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,972.04,659.18
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,994.19,671.11
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,1011.25,681.5
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,1025.47,690.4
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,1034.38,695.07
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,1040.27,698.18
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,1042.61,699.8
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,1041.91,699.83
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,1037.2,698.69
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,1029.48,695.95
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,1016.37,689.48
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,1000.41,681.48
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,978.82,670.09
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,954.67,657.24
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,926.2,641.65
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,895.53,624.67
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,860.41,605.68
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,823.64,585.43
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,781.48,561.4
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,738.44,536.37
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,694.28,510.16
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,645.55,480.2
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,591.36,445.53
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,538.25,409.53
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,478.51,366.77
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,423.88,325.91
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,360.88,277.3
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,302.57,230.24
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,235.06,174.82
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,175.52,123.73
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,104.52,46.78
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,36.72,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,11.8,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,18.32,4.51
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,26.28,16.27
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,30.88,20.94
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,35.23,25.01
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,40.18,29.42
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,76.01,38.74
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,114.36,60.67
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,159.97,93.25
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,203.82,127.76
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,250.59,165.91
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,297.85,204.97
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,346.95,244.9
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,395.04,283.77
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,448.16,325.2
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,496.2,361.63
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,544.55,397.16
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,590.86,430.3
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,636.49,462.0
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,679.01,490.62
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,720.22,517.64
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,759.3,541.55
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,796.98,564.27
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,832.44,586.14
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,866.08,606.8
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,895.08,623.71
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,921.89,639.27
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,945.07,652.62
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,965.81,664.55
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,979.14,672.38
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,989.59,678.69
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,993.39,681.19
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,999.48,685.26
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,997.25,685.73
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,997.39,687.84
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,994.22,687.05
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,988.21,684.72
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,975.68,678.86
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,960.49,671.54
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,940.7,661.48
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,924.02,653.4
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,895.72,637.3
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,865.49,620.05
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,830.73,602.44
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,794.38,583.4
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,754.08,560.46
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,712.71,536.25
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,665.05,506.48
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,619.83,477.16
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,566.51,440.19
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,514.36,402.83
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,456.5,359.76
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,401.23,317.01
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,337.97,266.22
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,279.52,217.64
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,213.68,162.49
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,155.75,112.24
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,91.31,42.15
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,28.06,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,10.81,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,18.4,4.4
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,28.31,18.32
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,33.25,23.43
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,37.92,27.86
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,41.63,31.26
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,75.89,40.32
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,113.36,62.04
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,158.5,94.86
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,201.74,129.61
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,248.06,168.29
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,294.58,207.71
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,343.08,248.23
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,391.43,287.93
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,444.9,330.18
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,492.77,367.08
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,541.08,403.12
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,587.84,437.37
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,634.3,470.38
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,677.54,500.28
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,719.81,528.52
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,760.99,554.84
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,800.95,580.13
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,837.4,602.2
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,872.16,623.01
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,902.58,642.01
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,930.82,659.65
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,955.83,674.43
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,978.4,687.71
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,996.15,699.41
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,1011.16,709.59
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,1021.44,717.01
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,1028.83,722.83
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,1032.67,725.88
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,1033.53,727.26
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,1029.85,726.16
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,1023.15,723.37
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,1010.7,717.18
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,995.42,709.37
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,976.45,700.3
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,954.86,689.56
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,926.62,673.1
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,896.19,655.22
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,861.75,636.31
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,825.64,616.03
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,783.77,590.89
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,740.9,564.64
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,697.91,537.74
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,650.07,506.72
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,596.38,469.71
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,543.67,431.48
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,484.5,386.83
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,430.37,344.24
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,366.55,292.37
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,307.51,242.48
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,237.48,182.73
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,175.77,128.17
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,103.77,49.38
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,34.81,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,10.81,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,18.42,4.04
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,28.39,18.43
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,34.27,24.4
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,39.79,29.6
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,43.59,33.09
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,77.86,42.79
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,115.77,64.9
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,158.16,95.38
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,201.62,130.15
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,251.57,171.46
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,298.2,210.54
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,347.07,250.84
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,394.84,289.79
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,443.91,328.58
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,492.86,366.14
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,545.74,405.11
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,592.46,438.77
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,638.97,471.26
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,682.67,501.0
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,725.52,529.34
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,765.41,553.78
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,803.93,576.99
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,839.39,598.1
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,872.99,617.87
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,903.24,635.64
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,931.32,652.02
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,955.3,666.89
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,976.84,680.37
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,993.51,690.21
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,1007.48,698.54
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,1017.24,704.47
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,1024.15,708.85
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,1027.58,712.68
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,1028.07,714.91
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,1024.09,713.38
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,1017.15,710.22
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,1005.43,704.73
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,990.89,697.65
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,971.59,687.59
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,949.66,675.98
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,921.25,659.79
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,890.67,642.22
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,856.69,624.53
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,820.94,605.31
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,780.67,581.48
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,743.84,559.59
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,696.17,529.75
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,648.24,499.1
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,595.32,463.14
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,543.3,425.95
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,483.89,381.85
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,429.25,339.53
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,365.59,288.62
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,306.72,239.58
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,237.75,181.47
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,176.99,128.22
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,105.24,50.16
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,36.34,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,10.81,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,18.45,3.55
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,28.47,18.41
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,33.88,23.98
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,38.97,28.79
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,41.72,31.35
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,76.62,41.24
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,114.82,63.09
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,157.56,93.65
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,204.86,131.51
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,251.97,170.71
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,299.32,210.61
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,348.76,251.6
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,397.14,291.35
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,446.7,330.88
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,498.6,370.88
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,546.97,407.15
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,593.81,441.32
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,640.33,474.21
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,684.27,504.4
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,727.29,532.96
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,766.94,558.17
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,805.12,582.24
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,841.27,604.04
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,875.58,624.47
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,905.28,641.97
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,932.76,658.05
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,956.54,671.94
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,977.82,684.33
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,994.59,695.45
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,1008.63,705.06
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,1018.92,711.38
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,1026.32,716.1
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,1029.34,719.77
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,1029.41,721.81
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,1023.99,719.53
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,1015.63,715.62
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,1002.98,710.45
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,987.56,703.61
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,967.58,693.21
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,945.11,681.27
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,916.82,664.84
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,886.38,647.01
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,851.53,628.58
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,815.08,608.71
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,778.69,587.25
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,736.42,561.35
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,688.45,531.41
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,640.37,500.57
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,586.66,463.1
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,533.97,424.76
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,477.4,381.87
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,421.31,337.73
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,356.84,285.28
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,297.21,234.89
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,228.9,176.52
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,168.71,123.34
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,99.78,48.04
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,32.35,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,10.81,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,18.58,3.1
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,27.55,17.68
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,32.06,22.53
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,36.33,26.68
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,37.82,28.14
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,71.16,37.13
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,108.98,58.83
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,154.06,91.78
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,197.53,127.16
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,243.98,166.61
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,290.56,206.83
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,339.04,248.11
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,387.02,288.35
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,440.13,331.24
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,487.52,368.77
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,535.22,405.38
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,581.36,439.79
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,627.16,472.9
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,670.68,503.46
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,713.3,532.23
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,753.4,557.55
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,792.08,581.61
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,827.07,602.96
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,860.21,622.93
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,890.15,640.93
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,917.87,657.44
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,941.4,671.4
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,962.46,683.84
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,980.91,695.69
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,996.71,706.01
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,1007.79,712.8
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,1016.01,717.97
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,1018.95,721.06
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,1018.93,722.49
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,1013.97,720.15
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,1006.07,716.15
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,994.38,710.2
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,979.91,702.63
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,959.73,691.54
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,937.0,678.89
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,910.24,663.26
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,881.34,646.22
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,847.09,626.53
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,811.14,605.5
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,770.91,581.69
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,729.61,556.63
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,688.29,530.42
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,642.12,500.16
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,588.94,463.11
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,536.61,424.82
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,479.11,381.44
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,423.91,338.12
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,363.5,288.99
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,305.54,240.08
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,237.68,182.2
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,177.9,129.25
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,105.78,50.75
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,36.4,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,11.8,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,17.14,1.76
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,23.73,14.24
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,26.7,17.6
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,32.31,22.8
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,34.42,24.77
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,69.36,33.82
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,109.1,55.93
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,152.94,87.12
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,197.7,123.03
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,249.54,166.11
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,297.73,206.84
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,347.65,248.41
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,396.16,287.99
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,445.48,326.85
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,494.24,364.25
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,543.1,400.41
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,590.03,434.22
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,636.43,466.58
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,679.88,496.04
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,722.14,523.14
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,762.47,547.67
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,801.29,570.9
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,837.18,592.01
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,871.15,611.72
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,901.79,630.42
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,930.16,647.71
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,953.35,660.89
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,973.94,672.56
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,991.52,682.73
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,1006.29,691.32
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,1016.29,698.12
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,1023.33,703.34
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,1025.35,704.94
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,1024.36,704.92
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,1019.4,703.74
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,1011.47,700.91
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,999.23,695.84
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,984.21,689.15
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,963.46,678.07
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,940.14,665.46
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,913.24,650.22
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,884.18,633.59
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,850.02,615.43
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,814.21,595.87
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,772.86,571.36
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,730.46,545.74
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,688.02,519.57
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,640.8,489.43
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,588.74,454.53
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,537.45,418.11
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,480.62,376.09
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,425.96,334.01
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,366.34,286.79
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,309.02,239.46
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,243.22,184.05
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,185.13,132.93
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,111.43,52.91
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,40.9,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,11.8,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,16.71,0.83
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,22.86,13.28
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,25.88,16.65
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,31.45,21.74
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,33.16,23.35
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,67.19,31.7
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,106.95,53.24
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,150.76,83.94
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,200.41,123.19
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,248.51,162.83
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,296.19,202.81
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,345.53,243.58
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,394.67,283.08
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,444.67,321.82
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,493.47,358.72
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,542.37,394.35
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,589.66,427.93
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,636.35,459.99
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,680.18,489.14
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,722.8,515.8
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,763.12,539.67
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,801.87,562.22
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,837.79,582.84
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,871.7,602.02
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,901.67,618.77
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,929.29,634.05
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,953.57,647.42
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,975.25,659.28
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,992.42,668.67
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,1006.76,676.51
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,1016.81,683.25
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,1023.91,688.44
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,1026.48,690.03
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,1026.05,690.05
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,1021.67,688.09
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,1014.35,684.57
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,1002.12,679.55
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,987.06,672.95
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,966.87,662.32
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,944.11,650.22
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,916.11,634.84
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,885.93,618.1
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,852.17,599.63
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,816.72,579.91
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,776.04,556.79
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,734.34,532.62
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,691.89,507.33
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,644.6,478.18
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,592.07,445.17
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,540.41,410.55
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,482.44,369.33
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,426.79,328.01
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,366.67,281.99
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,308.73,235.47
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,241.48,180.24
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,182.1,129.1
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,108.58,50.46
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,38.16,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,8.85,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,15.79,0.0
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,23.89,14.03
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,27.72,18.21
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,31.37,21.73
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,36.33,26.18
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,68.64,34.03
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,107.66,54.92
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,150.9,84.83
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,195.27,119.53
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,242.52,158.12
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,294.87,201.29
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,344.7,242.17
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,393.86,281.73
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,444.0,320.83
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,492.15,357.38
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,540.51,392.84
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,587.6,426.9
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,634.04,459.56
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,677.56,488.88
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,719.84,516.16
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,760.05,540.34
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,798.73,563.25
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,834.16,583.98
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,867.62,603.33
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,897.67,621.55
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,925.43,638.42
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,948.5,651.47
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,969.01,663.05
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,984.73,671.98
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,997.61,679.36
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,1005.27,683.8
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,1010.02,686.7
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,1012.16,689.37
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,1011.4,690.49
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,1007.28,688.64
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,1000.29,685.25
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,987.0,678.52
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,970.97,670.31
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,950.34,659.28
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,927.21,646.79
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,899.63,631.45
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,869.99,614.81
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,836.06,596.97
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,805.42,580.96
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,764.94,557.26
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,723.39,532.54
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,677.0,504.7
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,630.38,475.93
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,577.09,440.13
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,524.75,403.5
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,469.97,363.43
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,415.61,322.13
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,352.16,272.72
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,293.46,225.08
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,226.55,169.84
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,167.64,119.27
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,99.25,45.88
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,33.11,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,8.85,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,16.36,0.0
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,24.95,14.86
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,29.16,19.43
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,33.16,23.23
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,35.25,25.19
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,69.66,35.69
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,107.93,55.91
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,150.57,85.27
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,194.86,119.83
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,242.14,158.39
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,289.87,197.93
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,343.83,241.6
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,392.5,280.64
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,442.23,319.34
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,491.64,356.55
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,541.41,392.7
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,587.83,425.58
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,633.18,456.67
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,676.88,486.38
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,718.92,514.28
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,759.95,539.41
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,799.72,563.1
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,835.41,584.98
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,869.41,605.75
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,900.81,624.03
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,930.1,640.96
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,954.87,656.17
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,977.2,670.03
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,995.14,680.42
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,1010.37,689.32
