Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,1021.37,695.99
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,1029.48,701.1
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,1032.17,704.33
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,1031.84,705.96
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,1027.55,704.43
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,1020.27,701.28
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,1008.14,695.52
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,993.16,688.19
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,973.41,679.1
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,951.02,668.38
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,923.06,652.69
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,892.89,635.61
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,859.0,617.51
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,823.36,598.05
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,782.85,574.6
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,741.22,550.01
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,698.25,524.59
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,650.42,495.05
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,597.05,459.39
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,544.59,422.4
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,485.61,379.11
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,431.37,337.55
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,367.65,287.27
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,308.6,238.68
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,240.26,181.59
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,179.98,129.09
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,106.73,49.49
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,36.87,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,8.85,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,16.45,0.0
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,25.04,15.07
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,29.7,20.13
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,34.11,24.33
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,36.55,26.63
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,66.42,34.24
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,108.12,57.61
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,150.63,87.18
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,194.46,121.7
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,241.29,160.27
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,288.45,199.84
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,337.57,240.51
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,386.42,280.12
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,440.28,321.99
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,488.09,358.5
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,536.04,393.92
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,581.51,426.46
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,625.71,457.05
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,666.91,485.22
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,706.08,511.35
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,745.56,536.41
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,783.74,559.2
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,818.45,580.48
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,851.43,600.59
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,880.32,617.39
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,907.15,632.89
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,930.54,647.39
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,951.59,660.55
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,967.41,669.73
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,980.68,677.5
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,989.4,683.88
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,995.42,688.81
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,998.21,690.88
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,998.24,691.44
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,992.52,688.83
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,984.04,684.74
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,971.92,678.7
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,962.93,674.7
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,942.7,663.83
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,920.03,651.61
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,891.64,635.43
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,861.31,617.99
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,826.59,599.62
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,790.29,579.86
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,749.92,556.0
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,708.48,531.01
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,664.24,503.44
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,617.38,472.71
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,564.53,436.44
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,512.76,399.68
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,455.47,357.34
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,400.63,315.22
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,337.88,265.28
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,279.78,217.33
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,214.81,163.02
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,157.55,113.32
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,91.95,41.82
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,27.87,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,8.85,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,17.57,0.0
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,27.16,17.01
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,32.34,22.77
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,38.03,28.23
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,61.96,49.63
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,84.58,65.53
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,104.76,80.99
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,126.89,97.74
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,149.26,115.04
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,172.65,133.1
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,199.7,153.49
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,233.67,179.27
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,265.13,203.16
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,297.23,227.11
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,341.0,259.52
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,387.35,293.32
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,464.43,350.99
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,565.27,424.56
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,628.71,469.59
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,701.22,520.23
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,740.55,546.78
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,779.38,571.71
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,814.35,592.97
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,847.76,613.05
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,876.42,630.19
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,903.09,646.02
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,927.21,660.22
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,949.09,673.04
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,967.61,683.94
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,983.7,693.43
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,994.78,700.09
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,1003.11,705.23
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,1006.32,707.4
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,1006.65,708.02
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,1002.59,706.25
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,995.64,702.89
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,983.47,696.74
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,968.57,689.05
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,948.55,678.12
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,926.0,665.7
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,898.54,649.91
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,869.01,632.79
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,835.19,613.71
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,804.68,596.62
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,764.35,572.43
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,722.84,547.13
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,676.38,517.85
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,629.57,487.68
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,577.77,451.56
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,526.71,414.46
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,470.38,372.41
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,418.45,331.98
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,357.89,283.37
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,301.64,236.29
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,236.12,180.64
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,178.18,129.15
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,106.21,48.38
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,37.61,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,8.85,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,15.12,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,22.32,12.89
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,25.79,17.0
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,31.82,22.68
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,33.93,24.71
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,62.04,31.13
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,100.24,50.74
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,142.65,80.13
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,187.56,115.89
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,239.73,159.25
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,287.16,199.58
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,336.45,241.01
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,385.4,281.6
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,435.34,321.74
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,483.99,359.71
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,532.89,396.55
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,580.0,431.62
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,626.72,465.45
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,671.12,496.13
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,714.54,524.45
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,755.49,549.54
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,794.92,573.29
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,830.99,594.6
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,865.1,614.47
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,895.83,633.29
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,924.22,650.67
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,948.79,664.67
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,970.75,677.09
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,988.3,687.15
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,1002.97,695.59
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,1012.83,701.26
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,1019.72,705.32
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,1024.37,708.47
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,1026.01,709.97
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,1022.15,708.22
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,1015.27,704.85
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,1003.96,699.25
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,989.75,692.04
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,971.23,682.18
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,950.01,670.76
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,923.14,655.74
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,893.99,639.31
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,860.75,621.03
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,825.59,601.33
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,786.73,578.59
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,746.51,554.6
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,700.42,526.28
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,653.89,497.04
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,601.74,463.02
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,554.1,429.39
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,497.82,388.06
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,443.51,346.5
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,381.96,298.2
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,324.35,250.79
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,257.53,194.67
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,201.46,144.45
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,122.36,54.35
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,48.33,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,3.93,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,15.63,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,27.48,16.68
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,42.49,30.94
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,57.74,44.66
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,73.09,58.26
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,91.39,69.21
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,107.92,81.65
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,124.33,94.28
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,157.65,118.96
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,190.4,143.12
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,213.02,161.34
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,228.86,173.81
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,247.6,187.75
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,266.1,201.24
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,308.27,232.19
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,348.86,261.56
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,342.32,255.96
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,328.42,245.12
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,284.76,212.63
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,240.43,179.34
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,288.0,214.28
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,333.82,246.74
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,419.78,307.89
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,507.7,368.21
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,558.49,402.57
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,611.07,438.06
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,680.62,485.62
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,753.31,533.98
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,818.88,577.48
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,884.67,620.39
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,868.71,609.22
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,850.4,597.62
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,873.24,614.81
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,894.24,630.3
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,870.62,616.04
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,845.86,601.5
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,745.66,536.0
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,638.26,464.48
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,469.08,347.09
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,295.43,219.87
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,355.14,266.27
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,406.14,304.35
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,450.11,339.08
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,490.16,370.83
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,444.84,338.96
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,409.3,314.21
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,380.64,294.8
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,350.93,274.09
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,423.16,333.01
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,466.33,367.86
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,444.15,350.82
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,415.68,328.3
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,351.45,276.69
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,290.38,226.03
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,238.39,180.82
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,191.17,136.91
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,115.82,49.74
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,45.02,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,6.88,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,15.79,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,25.59,15.15
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,34.1,23.89
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,42.19,31.41
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,48.71,37.33
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,71.45,44.95
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,102.73,60.75
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,141.6,86.33
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,180.63,117.71
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,220.25,150.92
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,262.95,187.84
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,302.51,221.29
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,339.94,251.98
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,374.08,278.96
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,429.43,320.26
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,493.2,367.26
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,560.65,416.95
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,638.88,473.25
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,683.55,503.95
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,726.99,532.44
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,767.95,557.8
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,807.33,581.82
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,843.3,604.05
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,877.24,624.89
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,882.05,626.91
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,881.41,625.98
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,895.24,634.29
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,905.06,639.96
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,809.83,574.48
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,704.26,500.86
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,556.0,401.38
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,402.08,293.25
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,406.11,298.01
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,409.94,301.56
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,485.55,356.99
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,554.46,406.23
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,709.59,517.63
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,845.23,611.61
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,826.76,600.03
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,804.4,587.75
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,827.33,605.95
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,838.95,614.6
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,809.75,598.52
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,778.06,581.03
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,732.79,553.55
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,687.03,525.19
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,666.51,513.68
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,636.98,495.27
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,590.42,463.53
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,540.16,426.98
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,486.38,386.38
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,434.15,345.27
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,373.6,295.87
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,316.96,247.74
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,250.9,191.07
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,195.69,140.68
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,118.12,49.35
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,45.96,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,7.86,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,14.4,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,21.66,11.87
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,25.16,16.21
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,31.15,21.84
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,33.29,23.9
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,58.03,29.03
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,97.55,48.52
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,141.31,78.32
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,186.28,113.84
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,238.46,157.25
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,286.34,198.14
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,336.04,240.19
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,386.27,282.01
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,437.44,323.34
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,486.65,361.96
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,536.1,399.43
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,583.66,434.71
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,630.76,468.54
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,675.58,499.8
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,719.33,528.9
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,760.87,554.84
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,800.94,579.48
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,836.85,601.16
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,870.81,621.42
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,901.44,640.52
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,929.71,658.14
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,955.05,673.09
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,977.78,686.43
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,995.55,697.05
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,1010.42,706.02
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,1020.43,712.03
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,1027.41,716.36
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,1030.78,719.91
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,1031.07,721.75
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,1026.76,720.13
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,1019.38,716.81
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,1008.14,711.4
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,993.99,704.32
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,974.46,693.99
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,952.21,682.03
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,924.68,666.21
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,894.83,648.9
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,860.97,630.48
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,825.34,610.65
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,784.05,586.09
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,741.58,560.33
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,695.48,531.6
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,649.04,501.94
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,597.4,467.48
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,550.32,433.54
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,494.04,391.43
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,439.78,349.11
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,377.85,299.07
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,319.98,250.22
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,252.34,192.25
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,195.84,140.73
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,117.93,47.32
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,45.89,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,7.86,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,14.0,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,20.8,11.03
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,26.07,16.94
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,29.35,20.2
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,31.15,21.95
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,54.07,26.37
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,92.9,44.97
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,135.8,73.87
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,184.73,112.38
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,232.11,151.78
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,279.35,192.07
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,328.31,233.44
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,377.03,273.89
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,426.64,313.76
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,475.36,351.9
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,524.25,388.83
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,571.12,423.22
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,617.36,456.03
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,660.89,486.03
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,703.18,513.89
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,743.97,539.02
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,783.32,562.88
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,819.91,585.41
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,854.62,606.61
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,885.57,624.9
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,914.26,641.72
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,939.23,656.19
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,961.64,669.11
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,980.03,680.02
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,995.62,689.34
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,1005.92,695.45
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,1013.25,699.93
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,1016.5,703.4
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,1016.69,705.18
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,1012.9,703.74
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,1006.08,700.63
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,993.83,694.78
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,978.69,687.29
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,958.87,678.01
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,936.4,667.06
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,909.74,651.81
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,880.83,635.12
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,846.44,616.49
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,810.22,596.4
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,769.79,572.45
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,728.21,547.31
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,682.59,518.94
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,636.55,489.61
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,586.13,456.15
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,536.34,420.34
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,484.86,381.71
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,431.35,340.01
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,371.97,292.13
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,316.41,245.28
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,252.11,190.31
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,194.7,138.26
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,120.45,45.38
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,49.02,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,6.88,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,13.59,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,20.9,10.93
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,24.45,15.47
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,30.39,21.04
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,32.56,23.12
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,54.36,27.32
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,93.05,45.36
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,135.97,73.87
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,181.08,109.03
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,233.47,152.17
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,281.06,192.5
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,330.47,234.04
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,380.0,275.13
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,430.48,315.77
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,479.44,354.44
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,528.67,392.12
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,576.22,427.31
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,623.26,461.02
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,668.48,492.45
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,712.6,521.89
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,753.93,547.51
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,793.81,571.85
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,830.89,594.71
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,866.06,616.21
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,897.03,634.54
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,925.67,651.36
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,950.99,666.08
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,973.71,679.2
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,991.94,690.04
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,1007.31,699.26
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,1017.85,705.67
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,1025.38,710.44
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,1028.86,714.02
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,1029.27,715.92
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,1024.67,714.13
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,1017.03,710.69
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,1005.0,704.83
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,990.1,697.34
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,970.03,686.74
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,947.35,674.58
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,919.75,658.8
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,889.88,641.56
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,855.93,623.05
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,820.23,603.14
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,779.07,578.81
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,736.8,553.3
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,690.03,524.24
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,647.26,497.33
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,594.9,462.03
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,543.31,425.15
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,485.32,382.06
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,429.56,338.87
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,366.52,288.16
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,310.68,241.16
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,242.94,183.83
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,183.27,130.49
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,107.97,37.97
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,39.02,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,5.9,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,17.2,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,23.0,12.25
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,26.82,17.3
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,30.5,20.88
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,35.83,25.7
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,56.18,29.5
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,95.11,47.25
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,138.5,75.38
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,183.44,109.53
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,231.5,148.35
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,283.45,190.92
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,333.0,231.29
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,382.95,271.47
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,433.99,311.25
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,483.88,348.86
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,534.03,385.29
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,581.35,418.86
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,627.91,450.8
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,672.71,480.4
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,716.13,508.18
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,757.6,533.73
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,797.62,557.92
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,833.15,578.39
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,866.72,597.51
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,897.41,614.87
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,925.8,630.76
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,950.42,644.38
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,972.46,656.51
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,991.35,668.18
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,1007.49,678.41
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,1018.82,684.86
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,1027.21,689.76
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,1030.78,692.44
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,1031.31,693.56
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,1026.34,691.52
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,1018.35,687.91
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,1006.45,682.57
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,991.69,675.68
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,971.76,665.67
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,949.21,654.18
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,921.39,639.0
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,891.34,622.45
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,857.24,604.73
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,821.44,585.7
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,779.67,562.05
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,736.83,537.29
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,694.58,512.27
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,647.45,483.32
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,594.02,449.0
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,541.38,413.27
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,482.99,371.22
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,429.25,330.76
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,365.41,281.46
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,306.19,233.6
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,237.97,177.33
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,177.91,124.82
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,103.11,32.71
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,34.99,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,5.9,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,17.2,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,23.12,12.1
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,28.32,18.55
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,33.23,23.26
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,36.11,25.96
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,54.61,29.78
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,91.56,46.37
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,136.14,75.47
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,179.78,108.55
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,226.3,146.07
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,273.1,184.77
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,322.38,225.31
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,370.71,264.56
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,424.27,306.42
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,472.84,343.56
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,521.8,379.77
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,568.52,413.3
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,614.82,445.47
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,658.93,475.86
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,701.93,504.78
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,741.7,529.19
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,780.04,551.87
