Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,816.07,572.81
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,850.26,592.39
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,880.3,609.63
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,908.11,625.45
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,931.33,638.34
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,952.01,649.76
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,970.08,661.28
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,985.47,671.35
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,963.08,657.99
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,936.67,642.38
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,915.1,628.57
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,891.95,613.59
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,883.0,610.55
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,871.98,606.04
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,883.05,616.36
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,890.39,624.16
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,879.99,619.61
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,866.1,612.9
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,816.06,582.68
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,765.89,551.6
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,733.07,532.9
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,698.69,512.61
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,690.2,509.98
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,675.8,502.13
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,625.95,470.42
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,576.47,437.7
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,533.78,408.53
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,490.65,377.96
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,439.98,340.95
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,390.73,303.5
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,328.28,254.43
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,270.73,207.48
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,204.42,152.73
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,146.16,102.36
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,81.75,22.38
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,22.12,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.98,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.46,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,5.78,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,7.71,1.08
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,22.19,13.85
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,36.77,25.08
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,51.54,37.11
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,66.43,49.03
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,66.22,48.71
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,65.74,48.17
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,55.58,39.73
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,45.42,31.34
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,98.04,73.04
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,149.67,112.65
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,157.53,118.01
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,165.2,123.36
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,131.71,97.43
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,97.36,70.84
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,110.65,80.96
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,124.0,90.87
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,127.36,93.18
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,130.76,95.56
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,211.5,155.89
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,293.91,215.09
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,293.0,213.42
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,291.65,212.07
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,360.61,261.12
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,430.92,309.35
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,449.47,321.53
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,468.22,334.3
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,548.2,389.88
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,625.76,442.09
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,583.44,413.83
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,539.82,385.72
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,514.11,367.87
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,480.93,344.7
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,457.59,329.66
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,433.87,314.14
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,419.37,304.85
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,404.77,295.37
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,452.62,331.51
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,488.73,358.64
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,603.17,443.9
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,691.14,508.61
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,690.02,509.3
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,679.38,504.2
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,633.37,475.04
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,589.57,446.55
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,538.23,411.84
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,488.02,376.63
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,432.95,336.02
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,380.38,295.73
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,319.44,247.64
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,263.22,201.56
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,200.17,149.22
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,144.83,100.85
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,80.47,18.62
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,21.83,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.91,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,16.22,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,22.37,10.95
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,27.6,17.83
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,32.54,22.59
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,35.86,25.7
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,50.9,29.01
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,86.02,44.48
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,125.83,69.75
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,169.96,102.99
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,214.17,138.48
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,259.05,175.69
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,306.18,214.54
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,352.73,252.58
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,400.68,290.71
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,451.62,329.73
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,499.1,365.08
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,544.12,397.87
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,588.95,429.52
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,632.16,459.13
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,674.62,487.4
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,714.3,513.07
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,752.71,537.11
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,788.52,558.51
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,822.64,578.64
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,848.88,594.06
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,872.25,607.77
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,900.25,624.3
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,926.4,639.58
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,944.15,650.06
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,959.26,659.14
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,969.73,666.62
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,977.39,672.6
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,980.76,675.1
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,981.26,676.05
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,976.87,674.36
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,969.62,671.13
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,958.69,665.94
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,945.06,659.23
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,925.8,650.17
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,904.04,639.56
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,876.78,624.04
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,847.45,607.19
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,814.09,589.04
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,779.15,569.61
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,743.47,549.54
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,701.97,525.04
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,656.49,496.64
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,610.88,467.48
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,559.43,432.16
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,508.87,396.05
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,453.9,355.14
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,399.49,313.07
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,338.43,264.24
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,282.09,217.34
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,216.14,161.88
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,158.39,110.44
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,88.22,16.79
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,25.44,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,16.22,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,21.51,10.05
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,26.33,16.82
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,30.89,21.27
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,33.48,23.75
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,47.28,26.36
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,87.07,44.2
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,128.36,70.11
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,171.44,102.46
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,217.9,139.97
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,264.65,178.97
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,317.98,222.79
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,366.69,262.72
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,416.62,302.51
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,465.56,340.45
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,514.97,377.48
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,562.07,411.97
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,608.67,445.03
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,653.32,475.63
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,696.81,504.59
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,737.96,530.39
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,777.77,554.5
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,814.36,577.03
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,849.17,598.36
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,880.93,617.11
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,910.48,634.43
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,935.83,649.02
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,958.69,662.12
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,976.35,672.41
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,991.19,681.15
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,1001.32,688.33
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,1008.53,693.95
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,1012.11,696.59
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,1012.73,697.62
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,1008.4,696.99
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,1001.11,694.74
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,989.47,689.04
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,975.01,681.76
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,955.95,671.75
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,934.31,660.24
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,906.54,644.54
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,876.61,627.48
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,842.86,609.81
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,807.39,590.67
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,771.24,569.62
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,729.11,544.19
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,682.66,515.33
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,635.93,485.61
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,582.84,449.33
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,530.59,412.15
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,471.83,368.7
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,418.01,327.13
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,353.98,276.19
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,294.8,227.13
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,225.45,169.01
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,164.74,114.8
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,90.48,12.35
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,25.13,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,16.22,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,22.7,10.5
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,26.94,17.27
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,31.02,21.32
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,34.02,24.16
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,46.98,26.79
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,87.21,43.99
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,128.85,69.61
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,173.13,102.65
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,220.74,140.93
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,268.32,180.44
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,322.47,224.79
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,371.77,265.11
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,422.32,305.33
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,471.68,343.51
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,521.5,380.73
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,569.6,415.67
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,617.35,449.22
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,662.84,480.12
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,707.39,509.48
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,749.42,534.93
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,789.97,558.82
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,826.78,580.04
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,861.67,599.85
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,892.76,617.52
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,921.55,633.71
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,946.58,647.48
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,969.01,659.7
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,987.47,671.12
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,1003.07,681.0
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,1012.88,686.36
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,1019.68,690.14
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,1023.35,692.79
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,1023.98,693.82
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,1019.11,691.81
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,1011.24,688.22
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,999.44,683.86
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,984.78,677.88
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,964.4,667.31
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,941.39,655.23
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,914.2,640.21
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,884.78,623.79
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,850.21,605.25
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,813.92,585.38
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,772.62,561.59
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,730.21,536.66
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,687.4,510.83
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,639.75,481.06
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,586.99,446.09
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,535.02,409.91
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,476.21,367.18
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,419.76,324.39
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,358.1,276.09
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,298.88,227.69
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,230.76,171.1
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,171.05,117.61
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,94.01,6.5
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,27.22,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,14.25,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,20.79,8.62
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,26.12,16.41
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,31.15,21.26
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,33.71,23.72
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,44.74,25.77
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,85.4,42.66
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,127.52,68.26
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,171.43,100.69
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,218.69,138.44
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,266.24,177.66
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,320.32,221.57
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,370.12,262.0
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,421.17,302.3
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,470.83,340.4
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,520.91,377.5
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,568.79,411.74
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,616.28,444.53
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,661.45,474.75
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,705.54,503.33
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,747.32,528.46
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,787.67,551.9
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,824.79,573.98
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,860.02,594.76
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,892.04,612.78
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,921.76,629.31
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,946.8,643.11
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,969.23,655.39
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,986.79,665.13
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,1001.46,673.29
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,1011.81,680.04
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,1019.17,685.23
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,1022.89,687.89
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,1023.58,688.97
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,1018.8,686.88
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,1011.03,683.23
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,998.88,677.57
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,983.88,670.37
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,963.2,660.91
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,939.92,649.88
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,912.5,634.79
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,882.88,618.33
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,848.17,600.03
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,811.78,580.43
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,774.42,560.25
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,731.17,535.67
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,683.32,506.64
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,635.25,476.75
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,581.79,441.21
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,529.22,404.77
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,469.92,361.75
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,415.7,320.61
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,351.83,270.65
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,292.82,222.43
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,223.72,165.27
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,163.2,111.24
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,88.33,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,23.74,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,14.25,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,21.98,8.76
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,27.21,17.11
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,32.17,21.91
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,35.08,24.66
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,44.64,26.64
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,81.09,39.97
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,125.48,67.1
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,168.93,98.75
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,215.83,135.8
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,262.58,174.01
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,311.62,213.86
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,365.14,256.55
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,415.6,295.9
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,464.66,332.69
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,514.11,368.31
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,561.19,401.72
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,607.69,433.62
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,652.03,463.12
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,695.18,490.95
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,736.42,517.18
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,776.29,541.44
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,808.71,560.19
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,838.16,577.04
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,855.78,586.91
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,868.99,594.3
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,889.26,607.1
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,907.21,618.49
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,929.24,631.53
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,946.71,641.85
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,945.57,641.43
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,938.72,637.86
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,962.5,653.91
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,979.92,665.72
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,984.56,669.29
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,980.43,667.98
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,972.39,664.45
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,961.35,659.28
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,947.36,652.47
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,930.18,643.83
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,902.05,628.2
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,871.76,611.29
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,836.68,592.12
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,799.89,571.64
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,762.42,551.16
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,719.09,526.31
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,674.78,499.45
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,629.91,471.56
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,568.18,429.97
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,511.23,390.17
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,455.19,349.66
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,401.2,308.84
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,329.83,253.45
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,264.96,201.17
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,199.54,147.19
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,142.58,96.44
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,76.7,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,19.83,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,13.76,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,21.1,7.54
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,27.85,17.58
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,34.15,23.6
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,37.37,26.66
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,45.56,33.8
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,82.0,41.75
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,123.29,66.24
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,170.31,100.56
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,217.39,137.59
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,264.71,176.31
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,314.36,216.85
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,363.17,256.36
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,413.34,295.85
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,466.69,336.39
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,516.49,373.17
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,563.74,407.08
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,610.88,439.82
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,656.01,470.31
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,700.44,499.45
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,741.87,525.2
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,781.85,548.76
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,818.12,569.72
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,852.5,589.32
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,883.96,607.09
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,913.21,623.45
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,938.34,638.42
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,960.95,652.01
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,980.05,662.67
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,996.41,671.82
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,1007.98,679.41
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,1016.63,685.49
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,1020.38,688.15
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,1021.09,689.24
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,1017.34,687.74
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,1010.57,684.66
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,998.95,680.28
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,984.46,674.3
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,964.74,664.31
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,942.38,652.82
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,914.39,637.38
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,884.2,620.58
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,849.86,603.3
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,813.81,584.57
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,776.76,563.66
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,733.78,538.45
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,685.42,509.1
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,636.86,478.9
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,582.32,442.29
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,528.77,404.95
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,471.69,363.35
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,415.07,320.35
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,350.1,269.6
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,290.11,220.63
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,220.15,162.69
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,158.99,107.25
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,85.63,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,24.08,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,14.25,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,21.29,7.07
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,30.49,20.07
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,38.11,27.41
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,42.88,31.89
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,50.63,38.73
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,85.22,47.4
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,124.93,71.04
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,166.54,101.19
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,211.9,136.98
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,257.78,174.72
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,305.9,214.23
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,356.16,255.22
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,404.53,294.02
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,440.75,323.03
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,474.01,348.32
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,514.22,377.52
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,552.42,404.24
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,608.69,443.94
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,672.67,487.73
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,688.35,495.31
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,697.68,498.6
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,730.12,519.62
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,760.96,539.03
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,776.9,547.7
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,790.05,554.64
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,813.42,569.09
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,835.8,582.67
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,857.53,596.92
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,878.18,610.49
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,905.56,629.26
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,932.54,647.61
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,939.81,652.32
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,944.44,655.71
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,959.19,665.35
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,968.38,671.59
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,953.76,664.98
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,942.17,660.59
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,921.24,649.41
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,897.99,636.91
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,869.18,620.41
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,838.43,602.64
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,801.72,582.26
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,763.7,560.73
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,722.65,536.23
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,678.38,509.09
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,628.61,477.08
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,579.27,443.78
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,524.35,405.43
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,471.04,366.97
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,411.52,322.44
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,355.21,278.73
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,290.14,226.8
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,233.37,179.78
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,170.66,127.23
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,116.36,78.19
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,60.51,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,12.53,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,13.27,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,19.64,5.26
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,28.82,18.62
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,37.56,26.94
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,43.01,32.03
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,49.12,37.49
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,81.27,46.52
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,118.6,68.71
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,158.13,97.37
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,201.36,131.47
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,244.36,166.86
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,289.96,204.47
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,335.33,241.62
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,385.34,281.29
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,430.93,317.14
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,477.3,352.6
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,521.35,385.08
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,565.29,416.48
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,607.1,445.43
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,648.07,473.01
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,687.14,498.85
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,725.17,522.79
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,760.01,544.46
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,793.13,564.92
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,820.03,580.84
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,846.28,596.34
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,837.05,589.61
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,820.45,575.92
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,863.83,606.05
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,904.31,630.36
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,929.19,646.05
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,947.78,658.21
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,942.08,655.07
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,929.74,648.32
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,940.57,655.89
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,942.74,657.97
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,931.19,652.16
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,916.99,644.98
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,897.3,634.48
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,875.19,622.54
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,848.31,607.09
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,819.45,590.37
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,791.84,575.47
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,757.59,556.02
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,718.05,532.35
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,677.5,507.62
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,631.51,478.69
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,585.44,448.63
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,534.09,412.82
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,486.07,378.14
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,429.53,335.78
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,375.66,293.83
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,314.43,244.51
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,258.19,197.54
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,193.94,143.55
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,138.11,91.54
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,70.65,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,14.84,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,13.27,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,19.7,4.26
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,28.48,18.28
