Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,37.47,26.9
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,41.34,30.64
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,45.35,34.29
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,77.1,42.84
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,114.39,64.35
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,154.2,92.88
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,197.98,127.28
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,245.5,166.15
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,292.59,204.86
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,339.1,243.03
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,387.35,281.61
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,432.7,317.1
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,477.26,350.74
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,519.84,382.33
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,559.89,411.14
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,609.06,446.03
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,663.95,483.82
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,703.91,509.71
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,742.68,533.33
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,778.55,554.79
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,812.76,574.98
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,843.03,593.67
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,871.21,611.06
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,895.82,625.44
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,918.06,638.37
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,935.98,648.71
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,951.26,657.56
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,962.34,665.18
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,970.6,671.27
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,974.13,673.74
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,974.75,674.63
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,951.64,661.48
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,932.33,650.98
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,918.9,644.17
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,902.96,635.78
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,904.05,638.05
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,894.71,633.72
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,867.96,618.33
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,839.12,601.79
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,805.14,583.81
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,769.54,564.44
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,729.41,540.46
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,692.9,518.55
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,645.92,489.02
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,598.84,458.75
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,546.54,422.32
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,495.26,385.33
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,438.03,342.47
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,385.7,301.54
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,324.3,252.16
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,267.9,204.95
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,201.78,149.06
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,144.49,94.55
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,63.69,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,16.18,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,12.29,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,18.64,2.52
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,24.55,14.83
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,30.09,20.37
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,33.09,23.28
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,35.95,25.87
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,69.84,35.14
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,112.91,60.33
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,154.33,89.87
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,199.21,125.21
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,244.92,162.92
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,292.95,202.62
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,340.21,241.54
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,392.91,283.43
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,440.76,320.98
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,489.15,357.84
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,536.1,392.29
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,582.95,425.55
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,626.59,455.74
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,669.49,484.58
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,710.19,510.57
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,749.58,534.36
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,785.97,556.75
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,820.56,577.89
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,851.51,595.89
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,880.29,612.47
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,904.99,626.48
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,927.21,639.01
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,945.51,650.63
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,961.09,660.76
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,972.0,667.3
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,980.01,672.28
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,983.65,676.13
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,984.34,678.39
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,979.65,676.67
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,972.05,673.37
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,959.65,668.43
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,944.49,661.89
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,925.82,652.4
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,904.67,641.41
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,876.85,625.49
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,846.94,608.23
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,813.28,589.84
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,777.97,570.11
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,742.8,549.5
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,701.74,524.53
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,655.25,495.37
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,608.5,465.28
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,555.97,428.84
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,504.4,391.76
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,447.08,348.88
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,394.5,307.76
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,332.16,257.65
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,274.75,209.56
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,208.2,153.3
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,150.25,96.85
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,66.7,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,17.04,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,10.81,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,17.77,0.76
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,25.19,15.24
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,32.08,22.05
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,35.39,25.26
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,38.53,28.13
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,69.83,36.12
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,109.09,57.98
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,153.64,89.87
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,198.57,125.12
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,244.24,162.7
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,292.48,202.47
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,340.58,242.05
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,394.22,284.65
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,441.81,321.71
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,490.01,358.0
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,536.81,392.44
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,583.3,425.54
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,627.44,455.91
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,670.62,484.73
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,711.17,511.75
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,750.43,536.38
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,786.51,557.94
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,820.87,578.21
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,852.19,596.75
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,881.37,613.88
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,905.97,628.28
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,928.13,641.23
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,945.59,652.35
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,960.29,661.94
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,970.76,668.03
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,978.35,672.52
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,982.43,675.46
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,983.56,676.8
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,979.7,675.16
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,972.88,671.92
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,961.81,667.62
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,947.91,661.67
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,928.89,651.73
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,907.28,640.26
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,880.11,624.8
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,850.75,607.96
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,817.44,589.88
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,782.33,570.39
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,743.32,547.53
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,703.0,523.4
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,662.14,498.91
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,616.43,470.3
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,564.01,433.96
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,512.4,396.76
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,455.2,354.16
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,400.32,311.47
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,336.91,260.59
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,281.15,213.68
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,214.06,156.81
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,155.08,97.89
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,69.09,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.91,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,9.83,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,15.9,0.0
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,21.05,11.57
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,25.89,16.46
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,30.9,21.06
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,33.47,23.39
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,64.8,30.55
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,105.55,52.34
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,149.1,82.93
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,195.91,119.57
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,247.04,161.37
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,295.86,201.62
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,344.3,241.4
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,393.92,281.07
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,442.36,318.67
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,491.19,355.25
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,538.29,390.07
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,584.4,423.12
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,627.98,452.95
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,669.87,480.74
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,710.74,507.15
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,750.24,530.95
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,785.67,551.88
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,819.28,571.49
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,850.25,590.58
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,879.03,608.32
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,903.75,622.75
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,925.99,635.69
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,944.08,646.58
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,959.52,655.98
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,970.79,662.88
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,979.21,668.22
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,982.86,671.02
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,983.57,672.23
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,978.89,670.4
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,971.3,667.01
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,959.89,662.53
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,945.69,656.45
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,925.35,645.88
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,902.46,633.81
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,875.16,618.35
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,845.75,601.53
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,812.05,583.27
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,776.69,563.68
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,740.29,542.86
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,698.1,517.72
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,651.41,488.88
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,604.6,458.93
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,552.26,423.08
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,500.94,386.58
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,444.36,344.52
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,388.37,301.18
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,324.76,250.38
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,266.35,201.79
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,198.33,144.65
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,138.05,84.91
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,59.95,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.91,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,9.34,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,14.85,0.0
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,27.08,16.41
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,38.74,27.44
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,48.62,36.36
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,57.99,44.59
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,85.75,54.82
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,122.0,76.24
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,159.6,102.39
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,200.74,133.46
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,242.42,166.32
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,286.14,200.86
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,329.81,235.26
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,375.38,270.34
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,419.64,303.62
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,464.98,336.66
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,511.3,369.95
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,560.32,404.27
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,608.53,437.33
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,656.2,469.33
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,696.6,495.74
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,736.06,520.57
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,773.17,543.3
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,807.97,564.44
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,838.14,582.13
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,866.42,598.6
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,892.24,613.64
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,915.88,627.36
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,933.18,638.42
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,947.9,648.1
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,958.11,654.24
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,965.56,658.89
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,970.55,662.48
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,972.69,664.52
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,969.89,664.65
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,964.13,663.15
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,953.72,658.28
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,940.48,651.84
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,922.85,642.69
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,902.49,631.93
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,874.8,616.28
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,845.01,599.32
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,812.34,582.57
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,777.81,564.26
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,743.03,544.93
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,702.16,521.03
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,655.94,492.46
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,609.5,462.72
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,555.6,425.73
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,502.8,388.11
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,445.69,345.62
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,389.35,301.94
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,324.95,250.4
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,265.88,201.18
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,197.24,143.44
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,135.75,81.19
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,59.09,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,9.83,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,15.75,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,25.18,14.89
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,33.53,23.21
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,38.52,27.94
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,43.2,32.18
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,70.15,39.24
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,109.51,60.5
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,150.95,89.3
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,196.16,124.4
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,242.26,162.13
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,294.22,204.63
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,342.01,243.83
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,391.46,283.44
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,439.83,321.27
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,488.88,358.37
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,535.9,392.98
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,582.24,425.97
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,625.05,455.46
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,666.38,483.06
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,708.19,510.74
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,749.14,537.06
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,786.03,559.11
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,821.2,579.85
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,852.19,599.17
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,881.27,617.3
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,906.5,632.11
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,929.49,645.56
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,947.56,656.29
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,963.01,665.56
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,972.47,672.37
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,979.14,677.69
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,982.92,680.5
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,983.85,681.73
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,979.45,680.03
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,972.16,676.75
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,960.65,671.03
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,946.38,663.74
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,926.92,653.47
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,910.25,645.01
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,881.8,628.61
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,851.31,610.98
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,807.03,586.02
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,765.48,562.41
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,709.32,527.74
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,654.43,492.06
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,594.66,451.75
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,534.22,409.86
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,476.59,369.31
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,421.2,328.95
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,360.63,283.12
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,303.89,238.64
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,243.96,190.25
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,188.82,144.39
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,133.31,97.49
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,80.99,46.17
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,30.94,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,4.91,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,8.67,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,21.81,12.02
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,34.45,23.98
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,51.51,39.18
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,67.87,53.54
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,94.7,68.12
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,128.57,90.75
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,164.15,116.38
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,202.56,145.24
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,241.01,174.69
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,281.63,205.75
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,322.21,236.6
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,364.42,268.09
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,403.91,296.77
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,444.31,325.31
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,483.88,353.01
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,524.41,380.73
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,558.47,403.61
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,596.28,428.5
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,626.33,448.58
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,655.77,468.07
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,682.61,484.87
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,708.42,500.78
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,733.26,517.33
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,757.33,533.31
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,777.35,545.97
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,796.3,557.95
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,823.42,575.6
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,849.83,592.62
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,873.19,608.85
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,894.93,624.13
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,886.35,618.59
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,875.64,612.15
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,854.57,598.98
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,831.95,584.88
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,814.03,574.95
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,794.56,563.93
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,768.46,549.25
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,741.19,533.66
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,702.08,509.23
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,669.57,488.85
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,636.1,469.15
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,601.7,448.39
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,566.97,426.6
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,531.17,403.54
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,489.72,375.95
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,448.05,347.39
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,401.04,313.76
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,354.59,279.47
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,307.59,243.28
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,261.86,206.86
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,209.79,164.31
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,160.5,122.91
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,114.15,83.04
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,74.99,40.65
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,27.87,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,4.91,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,8.66,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,21.81,11.83
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,34.45,23.92
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,51.52,39.13
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,67.89,53.53
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,92.9,66.43
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,126.38,88.05
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,162.41,113.67
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,201.79,143.18
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,240.2,172.69
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,281.3,204.38
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,322.04,235.67
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,360.81,265.09
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,402.06,295.82
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,444.85,326.89
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,489.75,358.89
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,538.59,393.0
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,583.89,424.22
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,633.31,457.59
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,667.88,480.43
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,700.26,501.51
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,728.11,518.54
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,753.29,533.53
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,776.95,548.31
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,798.61,561.68
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,814.98,571.51
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,828.01,579.29
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,847.29,592.9
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,865.17,605.58
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,884.59,619.24
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,902.98,632.23
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,893.7,626.47
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,881.54,619.34
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,867.34,612.23
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,851.29,603.91
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,837.12,596.68
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,821.04,588.21
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,797.26,574.51
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,772.0,559.82
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,741.16,540.68
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,709.28,520.7
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,670.93,498.14
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,632.08,474.66
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,588.07,445.83
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,535.9,410.72
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,487.49,377.29
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,440.04,343.61
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,391.13,307.89
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,343.64,272.18
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,286.58,227.79
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,232.56,184.54
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,179.13,140.6
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,128.92,98.5
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,87.75,63.11
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,46.29,21.82
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,18.38,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,3.93,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,6.97,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,19.8,10.11
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,32.11,22.0
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,49.64,37.68
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,66.43,52.51
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,91.58,66.87
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,124.98,89.31
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,159.64,114.11
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,197.42,142.34
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,236.1,171.79
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,277.5,203.33
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,316.97,233.52
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,358.08,264.42
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,396.72,292.94
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,436.35,321.48
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,472.76,347.29
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,509.26,372.52
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,542.6,394.91
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,575.39,416.39
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,608.86,438.78
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,640.25,459.48
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,669.83,478.69
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,699.09,497.46
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,724.09,514.4
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,748.37,530.84
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,767.74,543.56
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,786.05,555.62
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,802.81,566.09
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,818.4,575.82
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,829.68,582.96
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,839.4,589.21
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,833.74,586.89
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,826.28,583.64
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,810.87,574.57
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,793.91,564.59
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,776.74,555.22
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,751.27,540.57
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,727.09,526.56
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,701.81,511.66
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,669.69,491.25
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,636.85,470.19
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,599.89,447.3
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,562.72,423.79
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,522.58,397.08
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,482.43,369.81
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,437.56,338.55
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,393.08,306.8
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,350.23,275.64
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,307.53,243.6
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,265.59,211.12
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,224.32,178.0
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,176.52,138.44
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,130.77,99.75
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,90.49,64.8
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,49.84,21.75
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,20.18,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,3.44,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,6.88,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,16.96,7.66
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,27.4,17.89
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,44.37,33.05
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,60.61,47.44
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,84.81,61.97
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,116.95,83.88
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,151.6,109.02
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,189.13,137.2
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,226.67,165.85
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,266.54,196.25
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,305.64,225.91
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,346.58,256.41
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,385.69,285.19
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,426.08,314.26
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,468.15,344.19
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,518.5,379.43
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,566.0,412.38
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,617.64,447.6
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,651.44,469.31
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,683.19,489.32
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,709.09,505.64
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,731.53,519.54
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,752.8,532.64
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,772.24,544.44
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,785.86,552.24
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,797.38,558.73
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,823.55,576.69
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,848.87,593.9
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,874.92,610.95
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,900.06,627.33
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,889.7,620.7
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,876.97,613.09
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,854.17,598.83
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,830.68,584.14
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,811.6,574.23
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,790.98,563.14
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,762.86,546.38
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,733.68,528.83
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,702.17,509.2
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,669.76,488.77
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,625.18,461.58
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,588.44,439.04
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,549.4,414.24
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,510.19,388.65
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,465.54,358.06
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,421.37,327.01
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,371.48,290.89
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,322.8,254.55
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,272.82,215.92
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,224.79,177.58
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,173.71,135.62
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,125.32,95.04
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,83.78,59.27
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,41.74,15.23
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,16.77,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
