Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,5.9,0.0
2018,8,1,5,30,50.0,12.0,1.0,16.4,14.0,11.8,0.0
2018,8,1,5,45,111.5,29.5,0.95,16.95,42.0,24.55,13.37
2018,8,1,6,0,173.0,47.0,0.9,17.5,70.0,38.29,27.23
2018,8,1,6,15,229.5,65.5,0.9,18.1,110.0,52.31,40.0
2018,8,1,6,30,286.0,84.0,0.9,18.7,150.0,61.8,48.57
2018,8,1,6,45,333.0,99.5,0.85,19.35,194.5,81.7,56.96
2018,8,1,7,0,380.0,115.0,0.8,20.0,239.0,115.96,76.61
2018,8,1,7,15,416.0,130.0,0.8,20.8,286.5,153.33,102.29
2018,8,1,7,30,452.0,145.0,0.8,21.6,334.0,194.45,133.14
2018,8,1,7,45,480.0,157.5,0.75,22.45,381.5,235.41,165.24
2018,8,1,8,0,508.0,170.0,0.7,23.3,429.0,279.15,199.78
2018,8,1,8,15,528.5,181.5,0.7,23.95,474.0,322.33,234.07
2018,8,1,8,30,549.0,193.0,0.7,24.6,519.0,367.31,269.1
2018,8,1,8,45,563.5,202.5,0.7,25.3,559.5,409.75,301.46
2018,8,1,9,0,578.0,212.0,0.7,26.0,600.0,453.11,333.58
2018,8,1,9,15,624.5,205.5,0.7,26.45,648.0,498.71,366.92
2018,8,1,9,30,671.0,199.0,0.7,26.9,696.0,547.92,402.05
2018,8,1,9,45,723.5,183.0,0.75,27.4,742.5,595.19,435.64
2018,8,1,10,0,776.0,167.0,0.8,27.9,789.0,647.63,472.04
2018,8,1,10,15,758.5,183.0,0.8,28.05,809.5,680.56,493.7
2018,8,1,10,30,741.0,199.0,0.8,28.2,830.0,712.94,514.55
2018,8,1,10,45,712.5,221.5,0.8,28.35,841.5,740.51,531.49
2018,8,1,11,0,684.0,244.0,0.8,28.5,853.0,764.83,546.01
2018,8,1,11,15,669.5,257.5,0.85,28.5,862.5,788.89,561.54
2018,8,1,11,30,655.0,271.0,0.9,28.5,872.0,810.62,575.43
2018,8,1,11,45,632.0,287.5,0.9,28.45,871.5,825.58,584.16
2018,8,1,12,0,609.0,304.0,0.9,28.4,871.0,837.93,591.25
2018,8,1,12,15,637.0,288.0,0.95,28.4,881.5,862.64,608.35
2018,8,1,12,30,665.0,272.0,1.0,28.4,892.0,886.07,624.48
2018,8,1,12,45,700.0,249.0,1.0,28.45,898.0,907.43,638.43
2018,8,1,13,0,735.0,226.0,1.0,28.5,904.0,926.7,650.19
2018,8,1,13,15,710.0,236.0,1.0,28.25,883.0,920.41,647.03
2018,8,1,13,30,685.0,246.0,1.0,28.0,862.0,911.6,642.72
2018,8,1,13,45,650.5,259.0,1.0,27.75,833.0,894.5,632.61
2018,8,1,14,0,616.0,272.0,1.0,27.5,804.0,875.27,621.0
2018,8,1,14,15,604.0,268.5,1.0,27.2,776.0,858.59,611.95
2018,8,1,14,30,592.0,265.0,1.0,26.9,748.0,838.14,600.48
2018,8,1,14,45,575.5,261.0,1.0,26.55,714.5,813.08,586.02
2018,8,1,15,0,559.0,257.0,1.0,26.2,681.0,786.56,570.52
2018,8,1,15,15,543.5,248.5,1.0,26.2,643.0,754.83,550.82
2018,8,1,15,30,528.0,240.0,1.0,26.2,605.0,721.96,530.2
2018,8,1,15,45,514.0,228.5,1.05,25.35,565.0,686.13,509.65
2018,8,1,16,0,500.0,217.0,1.1,24.5,525.0,649.44,487.94
2018,8,1,16,15,486.0,204.0,1.1,23.95,483.5,610.44,463.04
2018,8,1,16,30,472.0,191.0,1.1,23.4,442.0,570.93,437.2
2018,8,1,16,45,451.0,176.0,1.1,22.85,397.0,524.02,405.27
2018,8,1,17,0,430.0,161.0,1.1,22.3,352.0,477.49,372.73
2018,8,1,17,15,405.5,144.5,1.1,21.65,306.5,427.71,336.85
2018,8,1,17,30,381.0,128.0,1.1,21.0,261.0,379.04,300.57
2018,8,1,17,45,351.0,109.5,1.1,20.3,217.0,326.46,259.96
2018,8,1,18,0,321.0,91.0,1.1,19.6,173.0,275.85,219.4
2018,8,1,18,15,274.0,73.5,1.1,19.0,132.5,221.04,173.98
2018,8,1,18,30,227.0,56.0,1.1,18.4,92.0,170.27,130.71
2018,8,1,18,45,167.0,38.5,1.05,17.8,60.0,119.21,86.04
2018,8,1,19,0,107.0,21.0,1.0,17.2,28.0,66.95,23.51
2018,8,1,19,15,56.0,11.0,1.0,16.9,14.5,25.22,0.0
2018,8,1,19,30,5.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,1.0,16.25,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,15,21.5,5.5,1.0,15.05,6.5,5.41,0.0
2018,8,2,5,30,43.0,11.0,1.0,15.5,13.0,10.81,0.0
2018,8,2,5,45,100.5,28.5,0.95,15.9,40.0,23.75,12.48
2018,8,2,6,0,158.0,46.0,0.9,16.3,67.0,37.51,26.66
2018,8,2,6,15,211.5,65.5,0.9,16.85,106.0,52.29,40.17
2018,8,2,6,30,265.0,85.0,0.9,17.4,145.0,66.53,52.95
2018,8,2,6,45,308.0,102.5,0.9,17.95,189.0,87.02,62.6
2018,8,2,7,0,351.0,120.0,0.9,18.5,233.0,116.93,79.15
2018,8,2,7,15,387.0,135.5,0.9,19.2,280.0,153.27,104.22
2018,8,2,7,30,423.0,151.0,0.9,19.9,327.0,193.38,134.4
2018,8,2,7,45,450.5,165.0,0.9,20.6,374.0,234.06,166.53
2018,8,2,8,0,478.0,179.0,0.9,21.3,421.0,277.51,201.2
2018,8,2,8,15,500.5,190.5,0.9,21.85,466.5,319.9,235.15
2018,8,2,8,30,523.0,202.0,0.9,22.4,512.0,364.32,270.13
2018,8,2,8,45,540.0,213.5,0.9,22.95,555.0,408.34,304.13
2018,8,2,9,0,557.0,225.0,0.9,23.5,598.0,453.59,338.13
2018,8,2,9,15,593.0,224.0,0.9,24.0,643.0,498.54,371.26
2018,8,2,9,30,629.0,223.0,0.9,24.5,688.0,545.28,404.91
2018,8,2,9,45,667.0,215.0,0.9,25.0,729.5,589.36,436.09
2018,8,2,10,0,705.0,207.0,0.9,25.5,771.0,635.57,468.02
2018,8,2,10,15,683.5,228.0,0.9,25.65,791.5,669.99,490.78
2018,8,2,10,30,662.0,249.0,0.9,25.8,812.0,701.66,511.21
2018,8,2,10,45,627.5,275.5,0.95,25.9,820.5,726.01,526.77
2018,8,2,11,0,593.0,302.0,1.0,26.0,829.0,747.84,540.42
2018,8,2,11,15,577.0,316.5,1.0,25.9,837.0,769.32,554.03
2018,8,2,11,30,561.0,331.0,1.0,25.8,845.0,788.66,566.1
2018,8,2,11,45,535.5,350.0,1.0,25.7,844.0,802.03,573.97
2018,8,2,12,0,510.0,369.0,1.0,25.6,843.0,813.03,580.32
2018,8,2,12,15,540.0,354.0,1.0,25.6,856.5,838.94,597.77
2018,8,2,12,30,570.0,339.0,1.0,25.6,870.0,863.9,614.36
2018,8,2,12,45,606.5,315.5,1.0,25.65,877.0,884.73,628.55
2018,8,2,13,0,643.0,292.0,1.0,25.7,884.0,905.05,642.43
2018,8,2,13,15,614.0,304.0,1.0,25.55,862.5,896.61,636.79
2018,8,2,13,30,585.0,316.0,1.0,25.4,841.0,885.86,630.09
2018,8,2,13,45,545.5,328.5,1.0,25.2,809.0,864.02,616.31
2018,8,2,14,0,506.0,341.0,1.0,25.0,777.0,840.54,601.55
2018,8,2,14,15,493.5,334.5,1.0,24.75,748.5,821.43,590.67
2018,8,2,14,30,481.0,328.0,1.0,24.5,720.0,800.7,578.63
2018,8,2,14,45,463.5,321.5,1.0,24.3,686.0,773.96,562.38
2018,8,2,15,0,446.0,315.0,1.0,24.1,652.0,746.06,545.29
2018,8,2,15,15,431.0,302.5,1.0,24.1,614.5,713.08,524.45
2018,8,2,15,30,416.0,290.0,1.0,24.1,577.0,671.42,497.71
2018,8,2,15,45,403.5,275.5,1.05,23.4,539.0,636.78,477.13
2018,8,2,16,0,391.0,261.0,1.1,22.7,501.0,601.56,455.53
2018,8,2,16,15,381.0,243.0,1.1,22.25,461.0,563.91,430.97
2018,8,2,16,30,371.0,225.0,1.1,21.8,421.0,525.79,405.53
2018,8,2,16,45,354.5,204.5,1.1,21.3,377.0,479.95,373.82
2018,8,2,17,0,338.0,184.0,1.1,20.8,333.0,434.36,341.46
2018,8,2,17,15,318.5,162.5,1.1,20.25,289.0,386.17,306.17
2018,8,2,17,30,299.0,141.0,1.1,19.7,245.0,338.8,270.36
2018,8,2,17,45,275.5,120.0,1.1,19.15,203.5,290.86,232.82
2018,8,2,18,0,252.0,99.0,1.1,18.6,162.0,244.39,195.14
2018,8,2,18,15,214.5,78.5,1.1,18.1,123.5,193.92,152.98
2018,8,2,18,30,177.0,58.0,1.1,17.6,85.0,146.39,112.29
2018,8,2,18,45,128.0,39.0,1.1,17.15,55.0,99.83,71.29
2018,8,2,19,0,79.0,20.0,1.1,16.7,25.0,51.73,12.74
2018,8,2,19,15,39.5,10.0,1.1,16.5,12.5,19.9,0.0
2018,8,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.0,1.0,15.15,4.5,0.0,0.0
2018,8,3,5,30,26.0,8.0,1.0,15.6,9.0,7.86,0.0
2018,8,3,5,45,65.0,23.5,1.0,16.05,30.5,19.77,9.1
2018,8,3,6,0,104.0,39.0,1.0,16.5,52.0,32.11,21.95
2018,8,3,6,15,146.5,61.5,0.9,17.3,89.0,49.28,37.46
2018,8,3,6,30,189.0,84.0,0.8,18.1,126.0,65.76,52.11
2018,8,3,6,45,228.0,106.0,0.75,18.9,170.0,87.03,63.95
2018,8,3,7,0,267.0,128.0,0.7,19.7,214.0,120.66,84.95
2018,8,3,7,15,301.5,148.5,0.7,20.4,261.0,156.81,110.1
2018,8,3,7,30,336.0,169.0,0.7,21.1,308.0,196.61,139.62
2018,8,3,7,45,365.0,185.5,0.65,21.85,354.5,235.62,169.44
2018,8,3,8,0,394.0,202.0,0.6,22.6,401.0,277.52,201.69
2018,8,3,8,15,416.5,217.0,0.6,23.25,446.0,314.91,230.76
2018,8,3,8,30,439.0,232.0,0.6,23.9,491.0,358.4,263.95
2018,8,3,8,45,456.5,244.5,0.6,24.55,532.5,399.65,294.86
2018,8,3,9,0,474.0,257.0,0.6,25.2,574.0,442.27,326.0
2018,8,3,9,15,524.0,251.5,0.6,25.9,622.0,486.7,357.78
2018,8,3,9,30,574.0,246.0,0.6,26.6,670.0,534.88,391.52
2018,8,3,9,45,632.0,229.5,0.6,27.3,717.0,580.61,423.09
2018,8,3,10,0,690.0,213.0,0.6,28.0,764.0,630.28,456.65
2018,8,3,10,15,668.5,232.5,0.6,28.25,782.5,662.85,477.51
2018,8,3,10,30,647.0,252.0,0.6,28.5,801.0,692.67,496.18
2018,8,3,10,45,612.0,279.0,0.6,28.8,809.5,716.68,510.2
2018,8,3,11,0,577.0,306.0,0.6,29.1,818.0,738.17,522.29
2018,8,3,11,15,561.5,320.0,0.6,29.1,825.5,759.18,535.05
2018,8,3,11,30,546.0,334.0,0.6,29.1,833.0,778.11,546.34
2018,8,3,11,45,516.5,355.0,0.65,29.1,830.5,789.65,553.28
2018,8,3,12,0,487.0,376.0,0.7,29.1,828.0,798.72,558.69
2018,8,3,12,15,495.0,371.5,0.7,29.1,831.5,814.63,568.91
2018,8,3,12,30,503.0,367.0,0.7,29.1,835.0,829.2,578.19
2018,8,3,12,45,505.5,362.5,0.75,29.05,830.0,837.19,584.24
2018,8,3,13,0,508.0,358.0,0.8,29.0,825.0,843.44,589.35
2018,8,3,13,15,493.0,360.0,0.8,28.8,807.5,837.95,586.3
2018,8,3,13,30,478.0,362.0,0.8,28.6,790.0,830.6,582.26
2018,8,3,13,45,457.0,363.0,0.85,28.45,764.5,814.85,573.54
2018,8,3,14,0,436.0,364.0,0.9,28.3,739.0,797.52,563.85
2018,8,3,14,15,431.5,353.5,0.9,28.0,714.5,782.43,555.8
2018,8,3,14,30,427.0,343.0,0.9,27.7,690.0,765.7,546.67
2018,8,3,14,45,421.5,330.0,0.9,27.45,660.5,743.92,534.16
2018,8,3,15,0,416.0,317.0,0.9,27.2,631.0,713.13,515.87
2018,8,3,15,15,401.0,304.5,0.9,27.2,594.0,680.66,495.47
2018,8,3,15,30,386.0,292.0,0.9,27.2,557.0,647.48,474.37
2018,8,3,15,45,381.0,273.0,0.95,26.45,520.5,614.83,455.52
2018,8,3,16,0,376.0,254.0,1.0,25.7,484.0,581.16,435.44
2018,8,3,16,15,375.0,232.5,1.0,25.2,446.0,546.83,413.7
2018,8,3,16,30,374.0,211.0,1.0,24.7,408.0,511.39,390.65
2018,8,3,16,45,361.5,192.5,1.0,24.25,367.5,470.37,362.6
2018,8,3,17,0,349.0,174.0,1.0,23.8,327.0,429.33,333.81
2018,8,3,17,15,328.5,154.0,1.0,23.2,283.5,381.74,299.31
2018,8,3,17,30,308.0,134.0,1.0,22.6,240.0,335.04,264.4
2018,8,3,17,45,282.5,113.5,1.05,22.05,198.5,286.15,226.56
2018,8,3,18,0,257.0,93.0,1.1,21.5,157.0,238.88,188.62
2018,8,3,18,15,212.5,73.0,1.1,21.0,117.5,185.59,144.57
2018,8,3,18,30,168.0,53.0,1.1,20.5,78.0,135.84,102.57
2018,8,3,18,45,116.5,34.5,1.1,19.95,49.0,89.2,62.01
2018,8,3,19,0,65.0,16.0,1.1,19.4,20.0,41.41,4.44
2018,8,3,19,15,32.5,8.0,1.05,19.15,10.0,16.07,0.0
2018,8,3,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,5,15,14.5,4.0,0.95,16.55,4.5,0.0,0.0
2018,8,4,5,30,29.0,8.0,0.9,16.9,9.0,7.86,0.0
2018,8,4,5,45,73.0,23.5,0.9,17.25,31.5,19.77,8.62
2018,8,4,6,0,117.0,39.0,0.9,17.6,54.0,32.11,21.78
2018,8,4,6,15,163.0,61.5,0.9,18.3,92.0,49.29,37.27
2018,8,4,6,30,209.0,84.0,0.9,19.0,130.0,65.78,51.91
2018,8,4,6,45,250.0,104.5,0.85,19.7,174.0,85.5,62.65
2018,8,4,7,0,291.0,125.0,0.8,20.4,218.0,119.11,82.86
2018,8,4,7,15,329.5,143.5,0.8,21.1,266.0,155.26,107.51
2018,8,4,7,30,368.0,162.0,0.8,21.8,314.0,195.4,137.05
2018,8,4,7,45,401.5,176.5,0.8,22.45,362.0,230.97,164.32
2018,8,4,8,0,435.0,191.0,0.8,23.1,410.0,274.02,197.89
2018,8,4,8,15,466.0,202.5,0.8,23.6,458.0,317.01,231.54
2018,8,4,8,30,497.0,214.0,0.8,24.1,506.0,362.87,266.99
2018,8,4,8,45,525.5,220.0,0.8,24.55,550.5,405.68,299.72
2018,8,4,9,0,554.0,226.0,0.8,25.0,595.0,450.75,333.43
2018,8,4,9,15,587.0,227.5,0.8,25.4,640.0,496.2,366.77
2018,8,4,9,30,620.0,229.0,0.8,25.8,685.0,543.4,400.57
2018,8,4,9,45,655.0,222.5,0.85,26.2,725.5,586.63,431.45
2018,8,4,10,0,690.0,216.0,0.9,26.6,766.0,631.77,463.08
2018,8,4,10,15,648.5,247.5,0.9,26.6,779.5,662.02,482.85
2018,8,4,10,30,607.0,279.0,0.9,26.6,793.0,688.12,499.41
2018,8,4,10,45,546.5,321.0,0.9,26.6,793.0,706.56,510.01
2018,8,4,11,0,486.0,363.0,0.9,26.6,793.0,719.44,516.7
2018,8,4,11,15,477.5,375.0,0.9,26.45,804.0,741.94,531.28
2018,8,4,11,30,469.0,387.0,0.9,26.3,815.0,762.95,544.64
2018,8,4,11,45,454.0,398.5,0.95,26.15,816.0,776.45,553.64
2018,8,4,12,0,439.0,410.0,1.0,26.0,817.0,788.19,561.55
2018,8,4,12,15,465.0,395.5,1.0,26.05,827.0,810.07,576.28
2018,8,4,12,30,491.0,381.0,1.0,26.1,837.0,831.1,590.32
2018,8,4,12,45,523.0,360.0,1.0,26.15,842.5,850.12,603.34
2018,8,4,13,0,555.0,339.0,1.0,26.2,848.0,867.63,615.43
2018,8,4,13,15,525.0,350.0,1.05,25.9,825.5,857.22,609.59
2018,8,4,13,30,495.0,361.0,1.1,25.6,803.0,844.85,602.79
2018,8,4,13,45,454.5,372.5,1.1,25.25,771.0,821.38,588.05
2018,8,4,14,0,414.0,384.0,1.1,24.9,739.0,790.94,568.94
2018,8,4,14,15,413.0,370.5,1.1,24.55,715.0,775.82,561.07
2018,8,4,14,30,412.0,357.0,1.1,24.2,691.0,759.12,551.96
2018,8,4,14,45,411.0,341.5,1.1,23.85,662.5,738.73,540.43
2018,8,4,15,0,410.0,326.0,1.1,23.5,634.0,716.84,527.84
2018,8,4,15,15,395.0,313.0,1.1,23.5,597.0,684.04,506.71
2018,8,4,15,30,380.0,300.0,1.1,23.5,560.0,650.55,484.97
2018,8,4,15,45,412.5,267.0,1.1,23.0,532.5,633.4,476.67
2018,8,4,16,0,445.0,234.0,1.1,22.5,505.0,621.53,471.5
2018,8,4,16,15,498.5,198.0,1.1,22.3,478.0,610.63,466.88
2018,8,4,16,30,552.0,162.0,1.1,22.1,451.0,594.23,458.06
2018,8,4,16,45,574.5,138.5,1.1,21.9,413.0,568.13,441.05
2018,8,4,17,0,597.0,115.0,1.1,21.7,375.0,535.89,419.1
2018,8,4,17,15,567.0,105.5,1.1,21.3,327.0,483.37,380.78
2018,8,4,17,30,537.0,96.0,1.1,20.9,279.0,432.09,342.2
2018,8,4,17,45,496.0,84.5,1.1,20.45,232.0,374.31,297.19
2018,8,4,18,0,455.0,73.0,1.1,20.0,185.0,319.29,252.64
2018,8,4,18,15,380.5,61.5,1.05,19.45,140.0,251.5,196.54
2018,8,4,18,30,306.0,50.0,1.0,18.9,95.0,192.5,146.27
2018,8,4,18,45,208.5,35.0,1.0,18.3,60.5,128.41,90.26
2018,8,4,19,0,111.0,20.0,1.0,17.7,26.0,64.74,1.08
2018,8,4,19,15,55.5,10.0,1.0,17.25,13.0,23.7,0.0
2018,8,4,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,10.5,3.5,0.95,13.8,4.0,0.0,0.0
2018,8,5,5,30,21.0,7.0,0.9,14.3,8.0,6.88,0.0
2018,8,5,5,45,62.0,23.0,0.85,14.75,30.0,19.35,7.97
2018,8,5,6,0,103.0,39.0,0.8,15.2,52.0,32.09,21.96
2018,8,5,6,15,149.5,62.0,0.75,15.95,90.0,49.65,37.93
2018,8,5,6,30,196.0,85.0,0.7,16.7,128.0,66.49,53.01
2018,8,5,6,45,239.0,106.5,0.7,17.45,172.5,85.91,64.14
2018,8,5,7,0,282.0,128.0,0.7,18.2,217.0,119.85,84.69
2018,8,5,7,15,317.0,148.0,0.65,18.95,264.5,156.32,109.79
2018,8,5,7,30,352.0,168.0,0.6,19.7,312.0,196.5,139.46
2018,8,5,7,45,381.5,182.5,0.6,20.45,357.5,234.74,168.84
2018,8,5,8,0,411.0,197.0,0.6,21.2,403.0,271.77,197.73
2018,8,5,8,15,434.0,211.0,0.6,21.75,448.0,313.22,230.31
2018,8,5,8,30,457.0,225.0,0.6,22.3,493.0,356.81,264.02
2018,8,5,8,45,475.0,237.5,0.6,22.9,535.5,399.09,296.1
2018,8,5,9,0,493.0,250.0,0.6,23.5,578.0,442.77,328.39
2018,8,5,9,15,524.5,253.5,0.6,23.95,621.5,486.55,360.24
2018,8,5,9,30,556.0,257.0,0.6,24.4,665.0,532.53,392.91
2018,8,5,9,45,589.0,253.5,0.65,24.9,704.5,575.1,423.0
2018,8,5,10,0,622.0,250.0,0.7,25.4,744.0,618.77,453.32
2018,8,5,10,15,585.5,277.0,0.7,25.6,756.0,646.34,470.96
2018,8,5,10,30,549.0,304.0,0.7,25.8,768.0,669.69,485.41
2018,8,5,10,45,440.0,338.5,0.7,26.0,716.5,642.78,465.07
2018,8,5,11,0,331.0,373.0,0.7,26.2,665.0,609.13,440.2
2018,8,5,11,15,367.5,385.0,0.75,26.2,715.0,662.77,477.29
2018,8,5,11,30,404.0,397.0,0.8,26.2,765.0,717.78,513.87
2018,8,5,11,45,340.5,418.0,0.8,26.25,730.0,696.94,497.93
2018,8,5,12,0,277.0,439.0,0.8,26.3,695.0,672.63,480.38
2018,8,5,12,15,348.0,420.5,0.8,26.4,742.5,727.24,518.14
2018,8,5,12,30,419.0,402.0,0.8,26.5,790.0,785.16,556.51
2018,8,5,12,45,485.0,371.5,0.8,26.6,817.5,825.55,583.4
2018,8,5,13,0,551.0,341.0,0.8,26.7,845.0,865.02,609.67
2018,8,5,13,15,524.5,349.5,0.8,26.5,823.5,855.42,603.25
2018,8,5,13,30,498.0,358.0,0.8,26.3,802.0,843.86,596.25
2018,8,5,13,45,458.0,369.5,0.8,26.1,770.5,820.89,581.72
2018,8,5,14,0,418.0,381.0,0.8,25.9,739.0,790.89,562.86
2018,8,5,14,15,407.0,372.5,0.8,25.75,711.5,771.7,551.76
2018,8,5,14,30,396.0,364.0,0.8,25.6,684.0,751.2,539.62
2018,8,5,14,45,382.0,353.0,0.8,25.4,651.0,724.16,523.24
2018,8,5,15,0,368.0,342.0,0.8,25.2,618.0,696.17,506.16
2018,8,5,15,15,353.5,328.0,0.8,25.2,581.5,663.71,485.58
2018,8,5,15,30,339.0,314.0,0.8,25.2,545.0,630.65,464.4
2018,8,5,15,45,333.0,293.5,0.8,24.75,508.0,596.92,443.6
2018,8,5,16,0,327.0,273.0,0.8,24.3,471.0,562.35,421.83
2018,8,5,16,15,330.5,248.5,0.8,23.9,434.5,529.75,401.19
2018,8,5,16,30,334.0,224.0,0.8,23.5,398.0,495.8,379.09
2018,8,5,16,45,328.5,201.0,0.85,23.15,358.0,456.05,352.24
2018,8,5,17,0,323.0,178.0,0.9,22.8,318.0,415.74,324.17
2018,8,5,17,15,308.5,156.0,0.85,22.25,276.0,370.64,291.19
2018,8,5,17,30,294.0,134.0,0.8,21.7,234.0,325.93,257.51
2018,8,5,17,45,275.0,113.0,0.8,21.2,194.0,280.6,222.22
2018,8,5,18,0,256.0,92.0,0.8,20.7,154.0,236.31,186.45
2018,8,5,18,15,210.0,71.5,0.8,20.1,114.5,182.01,141.6
2018,8,5,18,30,164.0,51.0,0.8,19.5,75.0,131.34,98.85
2018,8,5,18,45,111.5,33.5,0.8,18.95,47.0,86.32,58.89
2018,8,5,19,0,59.0,16.0,0.8,18.4,19.0,39.17,0.0
2018,8,5,19,15,29.5,8.0,0.8,18.05,9.5,15.16,0.0
2018,8,5,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,15.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,16.1,8.0,6.88,0.0
2018,8,6,5,45,72.5,23.0,0.8,16.75,30.5,19.34,7.27
2018,8,6,6,0,120.0,39.0,0.7,17.4,53.0,32.09,21.67
2018,8,6,6,15,172.0,60.0,0.7,18.35,91.5,48.17,36.24
2018,8,6,6,30,224.0,81.0,0.7,19.3,130.0,63.63,49.95
2018,8,6,6,45,270.0,100.5,0.65,20.25,174.5,81.1,59.68
2018,8,6,7,0,316.0,120.0,0.6,21.2,219.0,115.01,78.87
2018,8,6,7,15,353.5,136.5,0.6,22.05,266.0,150.52,102.37
2018,8,6,7,30,391.0,153.0,0.6,22.9,313.0,185.45,127.47
2018,8,6,7,45,421.5,167.0,0.6,23.75,360.0,225.07,157.79
2018,8,6,8,0,452.0,181.0,0.6,24.6,407.0,267.77,190.89
2018,8,6,8,15,474.5,193.5,0.6,25.25,451.5,309.71,223.68
2018,8,6,8,30,497.0,206.0,0.6,25.9,496.0,353.7,257.51
2018,8,6,8,45,513.5,216.5,0.6,26.6,537.0,395.45,289.01
2018,8,6,9,0,530.0,227.0,0.6,27.3,578.0,438.38,320.52
2018,8,6,9,15,537.5,241.0,0.6,27.65,616.0,480.96,351.31
2018,8,6,9,30,545.0,255.0,0.6,28.0,654.0,523.66,381.31
2018,8,6,9,45,545.5,268.5,0.65,28.35,684.5,561.83,407.83
2018,8,6,10,0,546.0,282.0,0.7,28.7,715.0,599.31,433.3
2018,8,6,10,15,535.5,299.0,0.7,28.85,737.0,631.84,454.61
2018,8,6,10,30,525.0,316.0,0.7,29.0,759.0,662.75,474.39
2018,8,6,10,45,504.5,337.0,0.7,29.15,772.0,688.3,490.08
2018,8,6,11,0,484.0,358.0,0.7,29.3,785.0,711.64,504.07
2018,8,6,11,15,477.0,368.5,0.75,29.3,795.5,733.92,518.56
2018,8,6,11,30,470.0,379.0,0.8,29.3,806.0,754.77,532.05
2018,8,6,11,45,456.5,390.0,0.8,29.3,808.0,769.12,540.55
2018,8,6,12,0,443.0,401.0,0.8,29.3,810.0,781.75,547.97
2018,8,6,12,15,476.0,382.0,0.8,29.4,822.0,805.45,563.69
2018,8,6,12,30,509.0,363.0,0.8,29.5,834.0,828.39,578.74
2018,8,6,12,45,550.5,336.0,0.85,29.65,842.0,850.12,594.02
2018,8,6,13,0,592.0,309.0,0.9,29.8,850.0,870.28,608.35
2018,8,6,13,15,560.5,322.5,0.9,29.55,828.0,861.12,602.46
2018,8,6,13,30,529.0,336.0,0.9,29.3,806.0,849.91,595.66
2018,8,6,13,45,486.5,349.5,0.9,29.1,774.0,826.59,580.97
2018,8,6,14,0,444.0,363.0,0.9,28.9,742.0,801.82,565.4
2018,8,6,14,15,434.5,355.0,0.9,28.65,715.5,784.58,555.85
2018,8,6,14,30,425.0,347.0,0.9,28.4,689.0,765.81,545.19
2018,8,6,14,45,413.0,336.0,0.9,28.1,657.0,733.27,525.85
2018,8,6,15,0,401.0,325.0,0.9,27.8,625.0,706.39,509.97
2018,8,6,15,15,386.0,312.0,0.9,27.8,588.0,673.8,489.46
2018,8,6,15,30,371.0,299.0,0.9,27.8,551.0,640.54,468.31
2018,8,6,15,45,383.0,274.0,0.9,27.25,519.0,615.56,454.34
2018,8,6,16,0,395.0,249.0,0.9,26.7,487.0,588.53,438.59
2018,8,6,16,15,434.0,215.5,0.9,26.35,457.5,578.85,434.75
2018,8,6,16,30,473.0,182.0,0.9,26.0,428.0,556.99,422.15
2018,8,6,16,45,496.0,157.0,0.9,25.7,391.5,529.16,404.4
2018,8,6,17,0,519.0,132.0,0.9,25.4,355.0,498.09,383.72
2018,8,6,17,15,504.0,116.5,0.85,24.85,310.0,451.53,350.31
2018,8,6,17,30,489.0,101.0,0.8,24.3,265.0,405.12,315.92
2018,8,6,17,45,468.5,86.0,0.8,23.8,221.5,356.74,278.77
2018,8,6,18,0,448.0,71.0,0.8,23.3,178.0,311.35,242.21
2018,8,6,18,15,378.5,58.5,0.8,22.55,134.0,245.17,188.34
2018,8,6,18,30,309.0,46.0,0.8,21.8,90.0,187.28,139.64
2018,8,6,18,45,212.5,32.5,0.8,21.05,57.0,125.9,85.17
2018,8,6,19,0,116.0,19.0,0.8,20.3,24.0,63.41,0.0
2018,8,6,19,15,58.0,9.5,0.8,19.95,12.0,23.54,0.0
2018,8,6,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,5,15,26.0,5.5,1.05,16.55,6.0,0.0,0.0
2018,8,7,5,30,52.0,11.0,1.0,17.3,12.0,10.81,0.0
2018,8,7,5,45,137.0,26.0,0.9,18.0,39.5,20.37,7.14
2018,8,7,6,0,222.0,41.0,0.8,18.7,67.0,31.53,20.98
2018,8,7,6,15,293.0,56.0,0.75,19.45,108.0,42.13,30.83
2018,8,7,6,30,364.0,71.0,0.7,20.2,149.0,52.2,39.88
2018,8,7,6,45,415.5,84.0,0.65,20.95,195.5,64.07,50.22
2018,8,7,7,0,467.0,97.0,0.6,21.7,242.0,99.92,61.99
2018,8,7,7,15,507.0,107.0,0.55,22.45,290.5,137.46,85.58
2018,8,7,7,30,547.0,117.0,0.5,23.2,339.0,178.89,115.68
2018,8,7,7,45,576.0,126.0,0.5,23.9,387.5,221.14,148.86
2018,8,7,8,0,605.0,135.0,0.5,24.6,436.0,266.35,185.08
2018,8,7,8,15,627.5,143.5,0.5,25.15,483.0,311.92,221.79
2018,8,7,8,30,650.0,152.0,0.5,25.7,530.0,359.46,259.38
2018,8,7,8,45,666.5,159.5,0.5,26.2,574.0,405.5,295.12
2018,8,7,9,0,683.0,167.0,0.5,26.7,618.0,452.58,330.56
2018,8,7,9,15,667.0,186.5,0.5,26.9,650.0,495.17,362.06
2018,8,7,9,30,651.0,206.0,0.5,27.1,682.0,535.64,390.99
2018,8,7,9,45,621.5,233.5,0.55,27.35,705.5,573.33,417.25
2018,8,7,10,0,592.0,261.0,0.6,27.6,729.0,608.17,440.77
2018,8,7,10,15,603.0,265.5,0.6,27.7,758.0,644.77,465.44
2018,8,7,10,30,614.0,270.0,0.6,27.8,787.0,681.56,489.69
2018,8,7,10,45,622.0,274.5,0.6,27.95,810.0,715.73,511.66
2018,8,7,11,0,630.0,279.0,0.6,28.1,833.0,749.12,532.77
2018,8,7,11,15,636.0,281.0,0.65,28.1,849.0,777.66,551.58
2018,8,7,11,30,642.0,283.0,0.7,28.1,865.0,804.97,569.53
2018,8,7,11,45,646.5,283.0,0.7,28.15,874.0,827.77,583.66
2018,8,7,12,0,651.0,283.0,0.7,28.2,883.0,848.97,596.73
2018,8,7,12,15,640.0,290.0,0.7,28.1,880.0,861.37,604.23
2018,8,7,12,30,629.0,297.0,0.7,28.0,877.0,871.53,610.45
2018,8,7,12,45,612.0,305.5,0.75,27.95,866.5,875.38,613.43
2018,8,7,13,0,595.0,314.0,0.8,27.9,856.0,877.09,615.18
2018,8,7,13,15,594.5,309.0,0.8,27.75,843.5,878.31,616.75
2018,8,7,13,30,594.0,304.0,0.8,27.6,831.0,877.38,617.05
2018,8,7,13,45,591.5,298.0,0.8,27.5,812.0,871.39,614.17
2018,8,7,14,0,589.0,292.0,0.8,27.4,793.0,863.24,610.06
2018,8,7,14,15,584.5,283.5,0.85,27.15,767.0,848.52,603.09
2018,8,7,14,30,580.0,275.0,0.9,26.9,741.0,831.75,594.83
2018,8,7,14,45,573.5,265.5,0.9,26.7,709.5,810.13,582.55
2018,8,7,15,0,567.0,256.0,0.9,26.5,678.0,786.69,569.06
2018,8,7,15,15,551.0,247.5,0.9,26.5,639.5,754.39,549.05
2018,8,7,15,30,535.0,239.0,0.9,26.5,601.0,720.95,528.15
2018,8,7,15,45,521.5,226.5,0.9,25.8,560.0,684.27,506.33
2018,8,7,16,0,508.0,214.0,0.9,25.1,519.0,646.66,483.42
2018,8,7,16,15,492.0,199.5,0.9,24.65,475.0,604.24,456.17
2018,8,7,16,30,476.0,185.0,0.9,24.2,431.0,561.43,428.0
2018,8,7,16,45,451.0,170.5,0.9,23.75,384.5,512.26,394.34
2018,8,7,17,0,426.0,156.0,0.9,23.3,338.0,463.8,360.26
2018,8,7,17,15,391.0,140.5,0.9,22.65,290.5,409.1,320.58
2018,8,7,17,30,356.0,125.0,0.9,22.0,243.0,356.43,281.1
2018,8,7,17,45,313.0,106.5,0.9,21.4,197.5,291.39,230.63
2018,8,7,18,0,270.0,88.0,0.9,20.8,152.0,237.04,186.84
2018,8,7,18,15,216.5,67.5,0.9,20.2,111.0,178.99,138.86
2018,8,7,18,30,163.0,47.0,0.9,19.6,70.0,125.21,93.52
2018,8,7,18,45,105.5,29.5,0.9,19.0,42.0,78.54,51.48
2018,8,7,19,0,48.0,12.0,0.9,18.4,14.0,29.87,0.0
2018,8,7,19,15,24.0,6.0,0.9,18.1,7.0,11.71,0.0
2018,8,7,19,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,1.05,16.7,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,1.0,17.2,5.0,4.91,0.0
2018,8,8,5,45,54.0,18.5,0.95,17.65,23.5,15.71,3.52
2018,8,8,6,0,89.0,32.0,0.9,18.1,42.0,26.61,16.82
2018,8,8,6,15,128.5,54.0,0.8,18.9,77.0,43.64,32.18
2018,8,8,6,30,168.0,76.0,0.7,19.7,112.0,59.97,46.67
2018,8,8,6,45,204.5,100.0,0.6,20.5,155.0,78.48,62.72
2018,8,8,7,0,241.0,124.0,0.5,21.3,198.0,111.83,79.09
2018,8,8,7,15,273.0,145.5,0.45,21.9,244.0,146.87,102.91
2018,8,8,7,30,305.0,167.0,0.4,22.5,290.0,185.37,130.9
2018,8,8,7,45,333.0,185.5,0.4,23.1,336.5,224.07,160.1
2018,8,8,8,0,361.0,204.0,0.4,23.7,383.0,265.61,191.83
2018,8,8,8,15,385.0,220.5,0.35,24.25,428.5,307.06,223.35
2018,8,8,8,30,409.0,237.0,0.3,24.8,474.0,350.75,256.01
2018,8,8,8,45,429.5,250.0,0.3,25.35,516.5,388.44,284.02
2018,8,8,9,0,450.0,263.0,0.3,25.9,559.0,431.58,315.31
2018,8,8,9,15,466.0,274.0,0.3,26.35,597.5,472.3,344.25
2018,8,8,9,30,482.0,285.0,0.3,26.8,636.0,513.98,373.14
2018,8,8,9,45,495.0,294.5,0.3,27.25,670.5,553.41,399.78
2018,8,8,10,0,508.0,304.0,0.3,27.7,705.0,593.24,426.04
2018,8,8,10,15,516.0,312.0,0.3,28.05,732.5,628.65,448.92
2018,8,8,10,30,524.0,320.0,0.3,28.4,760.0,663.77,471.17
2018,8,8,10,45,529.0,326.5,0.3,28.75,781.0,694.89,490.39
2018,8,8,11,0,534.0,333.0,0.3,29.1,802.0,725.25,508.82
2018,8,8,11,15,537.0,337.5,0.3,29.3,816.5,751.29,524.56
2018,8,8,11,30,540.0,342.0,0.3,29.5,831.0,776.21,539.45
2018,8,8,11,45,540.5,345.5,0.35,29.65,838.5,796.83,552.45
2018,8,8,12,0,541.0,349.0,0.4,29.8,846.0,816.02,564.57
2018,8,8,12,15,544.5,347.5,0.4,29.85,848.0,831.52,573.96
2018,8,8,12,30,548.0,346.0,0.4,29.9,850.0,845.41,582.4
2018,8,8,12,45,550.5,341.5,0.45,30.0,845.0,853.72,588.31
2018,8,8,13,0,553.0,337.0,0.5,30.1,840.0,860.14,593.21
2018,8,8,13,15,547.5,334.5,0.5,30.0,826.0,859.17,593.07
2018,8,8,13,30,542.0,332.0,0.5,29.9,812.0,856.19,591.85
2018,8,8,13,45,533.0,328.5,0.55,29.85,791.0,846.95,587.61
2018,8,8,14,0,524.0,325.0,0.6,29.8,770.0,835.79,582.28
2018,8,8,14,15,514.5,318.0,0.6,29.6,743.0,818.74,572.89
2018,8,8,14,30,505.0,311.0,0.6,29.4,716.0,799.94,562.44
2018,8,8,14,45,492.5,302.5,0.65,29.2,683.0,775.26,548.99
2018,8,8,15,0,480.0,294.0,0.7,29.0,650.0,749.16,534.5
2018,8,8,15,15,464.5,282.5,0.7,29.0,612.0,716.07,514.19
2018,8,8,15,30,449.0,271.0,0.7,29.0,574.0,682.0,493.07
2018,8,8,15,45,432.5,257.0,0.7,28.35,533.0,643.67,470.08
2018,8,8,16,0,416.0,243.0,0.7,27.7,492.0,596.73,440.94
2018,8,8,16,15,397.0,226.5,0.75,27.1,448.0,553.07,413.56
2018,8,8,16,30,378.0,210.0,0.8,26.5,404.0,509.51,385.36
2018,8,8,16,45,353.5,191.5,0.8,25.95,358.0,460.23,351.68
2018,8,8,17,0,329.0,173.0,0.8,25.4,312.0,411.85,317.71
2018,8,8,17,15,298.0,152.5,0.8,24.55,266.0,358.32,279.07
2018,8,8,17,30,267.0,132.0,0.8,23.7,220.0,306.63,240.49
2018,8,8,17,45,231.0,109.5,0.8,22.85,176.0,251.93,198.16
2018,8,8,18,0,195.0,87.0,0.8,22.0,132.0,199.75,156.42
2018,8,8,18,15,153.5,64.0,0.8,21.35,94.0,147.13,113.08
2018,8,8,18,30,112.0,41.0,0.8,20.7,56.0,97.31,71.37
2018,8,8,18,45,71.5,25.0,0.85,20.1,33.0,60.43,37.56
2018,8,8,19,0,31.0,9.0,0.9,19.5,10.0,17.65,0.0
2018,8,8,19,15,15.5,4.5,0.85,19.2,5.0,4.42,0.0
2018,8,8,19,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.15,17.45,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.1,18.0,5.0,4.91,0.0
2018,8,9,5,45,55.5,18.0,1.05,18.5,23.0,15.3,2.4
2018,8,9,6,0,92.0,31.0,1.0,19.0,41.0,25.82,16.0
2018,8,9,6,15,132.5,53.0,0.9,19.85,76.0,42.88,31.35
2018,8,9,6,30,173.0,75.0,0.8,20.7,111.0,59.24,45.83
2018,8,9,6,45,210.0,98.0,0.7,21.6,154.0,76.3,60.57
2018,8,9,7,0,247.0,121.0,0.6,22.5,197.0,109.09,76.58
2018,8,9,7,15,279.0,143.0,0.55,23.25,243.5,144.7,100.54
2018,8,9,7,30,311.0,165.0,0.5,24.0,290.0,183.8,128.77
2018,8,9,7,45,338.5,184.0,0.45,24.7,336.5,223.04,158.14
2018,8,9,8,0,366.0,203.0,0.4,25.4,383.0,265.08,189.92
2018,8,9,8,15,390.0,219.0,0.4,26.05,428.5,306.34,221.22
2018,8,9,8,30,414.0,235.0,0.4,26.7,474.0,349.82,253.75
2018,8,9,8,45,434.0,248.0,0.4,27.35,516.5,387.51,281.6
2018,8,9,9,0,454.0,261.0,0.4,28.0,559.0,430.62,312.65
2018,8,9,9,15,471.5,272.0,0.4,28.45,598.5,472.25,342.12
2018,8,9,9,30,489.0,283.0,0.4,28.9,638.0,514.97,371.62
2018,8,9,9,45,504.5,291.0,0.4,29.35,673.0,554.81,398.46
2018,8,9,10,0,520.0,299.0,0.4,29.8,708.0,595.22,425.05
2018,8,9,10,15,529.0,305.5,0.4,30.05,735.5,630.39,447.91
2018,8,9,10,30,538.0,312.0,0.4,30.3,763.0,665.29,470.18
2018,8,9,10,45,544.5,317.5,0.4,30.55,784.5,697.04,489.99
2018,8,9,11,0,551.0,323.0,0.4,30.8,806.0,728.07,509.03
2018,8,9,11,15,555.5,326.5,0.45,30.85,821.0,754.8,526.29
2018,8,9,11,30,560.0,330.0,0.5,30.9,836.0,780.43,542.78
2018,8,9,11,45,563.0,331.5,0.5,30.95,844.0,801.67,555.68
2018,8,9,12,0,566.0,333.0,0.5,31.0,852.0,821.47,567.66
2018,8,9,12,15,580.0,325.0,0.55,31.0,857.5,840.28,580.38
2018,8,9,12,30,594.0,317.0,0.6,31.0,863.0,857.6,592.21
2018,8,9,12,45,610.5,304.0,0.6,31.0,861.5,870.47,600.68
2018,8,9,13,0,627.0,291.0,0.6,31.0,860.0,882.01,608.4
2018,8,9,13,15,624.5,287.5,0.65,30.85,846.5,883.12,610.59
2018,8,9,13,30,622.0,284.0,0.7,30.7,833.0,881.97,611.6
2018,8,9,13,45,618.5,278.0,0.7,30.6,813.0,875.12,608.24
2018,8,9,14,0,615.0,272.0,0.7,30.5,793.0,865.99,603.61
2018,8,9,14,15,611.0,264.0,0.7,30.25,767.0,852.13,596.53
2018,8,9,14,30,607.0,256.0,0.7,30.0,741.0,836.06,588.13
2018,8,9,14,45,601.5,246.5,0.7,29.8,709.5,814.98,576.49
2018,8,9,15,0,596.0,237.0,0.7,29.6,678.0,789.58,562.15
2018,8,9,15,15,580.0,229.0,0.7,29.6,639.0,757.14,542.49
2018,8,9,15,30,564.0,221.0,0.7,29.6,600.0,723.48,521.88
2018,8,9,15,45,553.0,209.0,0.75,28.95,559.5,688.5,502.22
2018,8,9,16,0,542.0,197.0,0.8,28.3,519.0,652.38,481.23
2018,8,9,16,15,531.5,182.0,0.75,27.85,476.0,612.36,455.68
2018,8,9,16,30,521.0,167.0,0.7,27.4,433.0,571.48,428.99
2018,8,9,16,45,500.5,153.5,0.7,26.95,387.5,524.81,397.81
2018,8,9,17,0,480.0,140.0,0.7,26.5,342.0,478.41,365.91
2018,8,9,17,15,449.5,126.0,0.7,25.9,295.5,425.95,328.57
2018,8,9,17,30,419.0,112.0,0.7,25.3,249.0,375.08,291.07
2018,8,9,17,45,380.0,96.0,0.7,24.7,203.5,319.36,248.39
2018,8,9,18,0,341.0,80.0,0.7,24.1,158.0,266.49,206.32
2018,8,9,18,15,282.5,63.0,0.7,23.35,117.0,207.29,158.05
2018,8,9,18,30,224.0,46.0,0.7,22.6,76.0,153.31,112.73
2018,8,9,18,45,149.5,30.0,0.7,21.9,46.5,100.02,62.57
2018,8,9,19,0,75.0,14.0,0.7,21.2,17.0,34.84,0.0
2018,8,9,19,15,37.5,7.0,0.7,20.8,8.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,10,5,15,28.5,4.5,1.0,17.4,5.0,0.0,0.0
2018,8,10,5,30,57.0,9.0,0.9,18.1,10.0,8.85,0.0
2018,8,10,5,45,159.5,23.0,0.85,18.75,38.0,18.05,2.62
2018,8,10,6,0,262.0,37.0,0.8,19.4,66.0,28.48,18.1
2018,8,10,6,15,341.0,49.5,0.75,20.25,107.5,37.18,26.38
2018,8,10,6,30,420.0,62.0,0.7,21.1,149.0,45.76,34.12
2018,8,10,6,45,475.5,71.5,0.65,21.95,196.0,50.44,38.26
2018,8,10,7,0,531.0,81.0,0.6,22.8,243.0,85.49,49.48
2018,8,10,7,15,571.0,89.5,0.6,23.7,292.5,124.3,72.53
2018,8,10,7,30,611.0,98.0,0.6,24.6,342.0,167.37,103.38
2018,8,10,7,45,639.5,105.0,0.6,25.45,391.0,210.97,137.6
2018,8,10,8,0,668.0,112.0,0.6,26.3,440.0,257.43,175.02
2018,8,10,8,15,690.5,117.5,0.6,27.0,487.0,303.46,212.42
2018,8,10,8,30,713.0,123.0,0.6,27.7,534.0,351.39,250.64
2018,8,10,8,45,729.0,128.5,0.6,28.45,578.0,398.45,287.28
2018,8,10,9,0,745.0,134.0,0.6,29.2,622.0,446.4,323.39
2018,8,10,9,15,758.0,138.5,0.6,29.55,662.0,495.58,359.65
2018,8,10,9,30,771.0,143.0,0.6,29.9,702.0,541.77,392.77
2018,8,10,9,45,781.0,146.0,0.6,30.25,736.0,584.85,422.84
2018,8,10,10,0,791.0,149.0,0.6,30.6,770.0,627.47,451.73
2018,8,10,10,15,794.5,154.5,0.6,30.8,798.5,667.46,478.29
2018,8,10,10,30,798.0,160.0,0.6,31.0,827.0,706.15,503.35
2018,8,10,10,45,798.0,165.0,0.65,31.15,847.5,740.35,525.77
2018,8,10,11,0,798.0,170.0,0.7,31.3,868.0,772.74,546.06
2018,8,10,11,15,799.5,173.0,0.7,31.25,883.0,802.51,564.13
2018,8,10,11,30,801.0,176.0,0.7,31.2,898.0,830.31,580.9
2018,8,10,11,45,800.0,178.0,0.75,31.2,904.5,852.97,595.15
2018,8,10,12,0,799.0,180.0,0.8,31.2,911.0,873.33,608.09
2018,8,10,12,15,796.5,181.5,0.8,31.05,911.0,889.51,618.07
2018,8,10,12,30,794.0,183.0,0.8,30.9,911.0,903.2,626.65
2018,8,10,12,45,788.0,184.5,0.8,30.8,902.5,911.14,631.7
2018,8,10,13,0,782.0,186.0,0.8,30.7,894.0,916.43,635.31
2018,8,10,13,15,781.0,183.0,0.85,30.5,880.5,919.19,638.67
2018,8,10,13,30,780.0,180.0,0.9,30.3,867.0,919.28,640.52
2018,8,10,13,45,777.5,176.0,0.9,30.1,846.5,914.26,638.52
2018,8,10,14,0,775.0,172.0,0.9,29.9,826.0,906.55,635.03
2018,8,10,14,15,774.0,165.0,0.9,29.6,800.0,894.45,629.19
2018,8,10,14,30,773.0,158.0,0.9,29.3,774.0,879.65,621.79
2018,8,10,14,45,772.0,150.0,0.9,28.95,742.5,861.16,612.25
2018,8,10,15,0,771.0,142.0,0.9,28.6,711.0,840.07,601.11
2018,8,10,15,15,756.5,139.0,0.9,28.6,671.5,810.26,583.52
2018,8,10,15,30,742.0,136.0,0.9,28.6,632.0,781.77,566.78
2018,8,10,15,45,734.5,128.0,0.9,27.8,591.0,748.83,548.7
2018,8,10,16,0,727.0,120.0,0.9,27.0,550.0,714.09,529.12
2018,8,10,16,15,717.0,112.0,0.95,26.5,506.5,675.85,506.7
2018,8,10,16,30,707.0,104.0,1.0,26.0,463.0,636.32,482.63
2018,8,10,16,45,683.0,97.5,1.0,25.5,414.5,587.93,450.14
2018,8,10,17,0,659.0,91.0,1.0,25.0,366.0,539.72,416.76
2018,8,10,17,15,622.0,84.5,1.0,24.4,316.5,484.16,376.81
2018,8,10,17,30,585.0,78.0,1.0,23.8,267.0,430.38,336.66
2018,8,10,17,45,533.0,70.0,1.0,23.2,219.0,369.28,289.25
2018,8,10,18,0,481.0,62.0,1.0,22.6,171.0,311.9,242.84
2018,8,10,18,15,402.5,51.5,0.95,22.0,127.0,244.66,187.2
2018,8,10,18,30,324.0,41.0,0.9,21.4,83.0,184.37,135.7
2018,8,10,18,45,215.0,28.0,0.9,20.85,51.0,117.39,71.26
2018,8,10,19,0,106.0,15.0,0.9,20.3,19.0,44.22,0.0
2018,8,10,19,15,53.0,7.5,0.9,20.0,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
