Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,7.86,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,18.11,1.16
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,29.39,18.86
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,38.47,27.62
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,47.1,35.5
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,52.92,40.71
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,86.19,51.37
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,123.65,73.29
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,165.62,103.39
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,209.24,137.94
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,255.92,176.03
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,302.09,214.17
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,350.11,253.18
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,397.48,290.92
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,445.66,328.12
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,491.44,362.72
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,536.93,396.02
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,579.13,425.98
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,620.2,454.26
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,659.02,480.6
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,696.57,505.46
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,730.48,528.04
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,762.56,549.1
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,791.96,567.83
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,819.45,584.73
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,841.14,597.79
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,860.56,609.49
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,878.3,620.42
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,893.83,630.04
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,904.14,636.38
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,911.96,641.34
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,912.15,642.09
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,909.75,641.44
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,900.65,636.63
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,889.13,630.47
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,874.86,622.95
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,858.21,613.99
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,835.98,602.26
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,811.63,589.11
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,780.92,570.56
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,748.69,550.7
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,711.79,528.45
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,673.73,504.96
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,630.83,477.32
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,587.47,448.68
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,532.78,411.34
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,482.62,376.01
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,427.46,335.39
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,374.42,295.03
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,316.18,249.29
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,261.72,204.92
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,201.22,154.61
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,146.95,108.19
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,89.89,51.54
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,26.21,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,4.91,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,16.47,0.0
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,28.16,17.79
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,43.27,31.83
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,57.84,44.92
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,71.13,56.61
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,97.77,66.44
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,133.08,88.63
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,172.47,116.83
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,212.67,147.6
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,256.01,181.49
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,299.17,215.58
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,344.43,250.78
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,387.76,283.89
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,432.35,317.02
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,476.98,349.59
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,523.21,382.5
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,567.06,413.15
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,612.73,444.3
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,649.56,469.34
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,684.74,492.86
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,714.9,511.94
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,742.73,529.19
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,768.1,545.05
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,791.53,559.5
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,808.96,570.71
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,824.13,580.53
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,846.53,595.1
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,867.48,608.62
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,883.99,619.61
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,898.41,629.26
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,894.82,628.4
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,888.78,626.15
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,873.43,617.07
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,855.94,606.75
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,838.11,597.05
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,819.81,586.97
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,794.48,572.43
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,767.59,556.81
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,734.62,536.28
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,700.58,514.84
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,664.81,494.07
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,628.06,472.03
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,588.13,446.3
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,547.52,419.44
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,499.56,386.07
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,452.13,352.21
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,397.21,311.98
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,344.29,271.88
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,288.53,228.08
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,229.56,180.32
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,170.18,130.94
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,115.94,84.82
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,67.73,35.27
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,18.09,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,3.93,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,15.66,0.0
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,27.36,17.14
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,43.26,32.0
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,58.56,45.81
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,72.55,58.19
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,102.47,71.78
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,138.05,94.47
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,173.15,119.37
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,212.92,150.05
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,255.71,183.82
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,297.25,216.63
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,341.15,250.78
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,383.81,283.56
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,427.99,316.6
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,470.18,347.86
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,513.0,378.77
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,553.13,406.91
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,593.23,434.33
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,630.29,459.47
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,666.21,483.37
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,697.92,503.96
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,728.62,523.57
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,756.64,542.21
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,783.46,559.94
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,805.4,573.77
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,825.74,586.55
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,847.87,601.16
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,868.53,614.78
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,888.88,628.09
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,907.11,639.23
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,904.34,637.98
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,899.04,635.56
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,885.3,629.08
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,869.3,620.76
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,853.3,612.13
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,835.11,602.07
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,813.19,589.51
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,789.4,575.69
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,757.13,555.6
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,720.96,532.85
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,685.86,512.67
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,649.45,490.97
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,608.92,464.75
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,567.57,437.3
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,518.14,402.96
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,469.41,368.14
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,411.33,325.12
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,355.98,282.73
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,294.43,233.96
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,237.3,187.12
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,175.75,135.69
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,113.37,82.76
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,64.5,30.03
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,16.19,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,3.93,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,15.64,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,27.35,16.98
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,43.62,32.29
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,59.28,46.47
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,72.19,57.95
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,99.06,70.04
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,133.2,91.16
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,168.05,115.22
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,207.75,145.5
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,251.14,179.47
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,293.38,213.21
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,338.14,248.56
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,381.56,282.33
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,426.77,316.62
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,470.93,349.49
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,517.31,383.15
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,560.92,414.26
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,606.33,445.9
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,645.32,472.42
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,683.36,497.77
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,716.61,519.4
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,748.33,539.67
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,776.07,557.32
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,802.05,573.65
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,824.13,588.17
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,844.12,601.21
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,863.83,613.28
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,881.56,624.14
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,896.85,633.55
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,907.24,640.02
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,906.16,639.93
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,905.66,640.48
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,896.11,635.37
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,884.11,628.95
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,868.66,620.69
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,850.91,611.07
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,826.4,597.14
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,799.99,582.01
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,768.56,563.07
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,735.69,542.58
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,698.35,520.0
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,659.98,496.24
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,616.78,468.22
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,573.14,439.18
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,519.84,402.85
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,470.88,368.36
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,411.97,324.91
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,355.76,281.99
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,298.27,236.41
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,244.89,192.48
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,182.53,140.34
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,126.87,92.35
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,72.58,29.19
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,17.15,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,4.91,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,16.02,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,27.33,16.74
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,42.11,30.86
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,56.36,43.79
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,70.01,55.9
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,96.83,71.27
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,121.4,85.47
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,158.08,110.4
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,190.48,133.41
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,234.56,166.84
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,277.23,200.57
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,323.31,236.6
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,358.89,265.26
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,391.25,290.39
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,431.23,320.19
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,471.89,349.65
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,536.61,396.67
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,614.15,451.44
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,655.04,478.88
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,695.43,505.75
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,732.69,530.84
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,768.85,553.78
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,800.15,572.83
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,829.68,590.69
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,853.74,605.04
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,876.88,618.85
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,895.65,630.33
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,911.87,640.35
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,923.04,647.37
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,931.44,652.86
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,934.33,656.29
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,934.32,658.14
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,929.01,655.85
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,920.8,651.95
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,907.47,645.13
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,891.4,636.72
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,875.92,628.76
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,853.0,616.09
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,823.06,598.47
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,791.14,579.53
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,755.36,558.95
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,718.03,537.01
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,675.83,511.01
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,632.77,483.88
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,585.1,451.47
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,535.61,416.56
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,478.31,374.75
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,423.12,332.86
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,359.3,282.63
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,299.82,233.77
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,229.98,175.42
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,168.26,121.27
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,94.13,29.59
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,25.36,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,4.91,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,15.45,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,26.45,15.85
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,37.7,27.08
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,48.4,36.9
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,60.03,47.25
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,88.79,62.33
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,116.61,77.67
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,155.74,104.57
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,196.43,134.17
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,244.24,170.71
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,290.88,206.78
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,345.64,249.21
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,394.29,287.64
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,448.84,329.41
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,496.9,365.69
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,545.7,401.41
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,592.2,434.47
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,638.69,466.55
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,683.19,497.23
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,724.46,525.22
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,761.72,548.2
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,797.31,569.4
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,829.27,588.78
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,859.05,606.73
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,884.32,622.67
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,907.07,637.17
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,925.02,647.79
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,940.18,656.82
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,950.67,663.0
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,958.2,667.55
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,960.29,669.07
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,959.34,668.96
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,953.98,666.35
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,945.64,662.09
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,931.34,654.58
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,914.29,645.53
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,891.78,634.26
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,871.87,624.62
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,841.57,606.98
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,809.25,588.05
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,769.32,565.16
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,728.23,541.14
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,681.97,512.77
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,633.33,481.43
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,578.04,443.8
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,524.04,405.84
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,461.81,360.51
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,402.55,315.68
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,332.68,260.94
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,268.02,208.39
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,198.52,150.76
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,137.52,97.83
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,74.38,12.39
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,15.68,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,2.95,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,13.38,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,24.0,13.59
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,38.19,27.33
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,51.71,39.58
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,62.56,49.18
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,87.77,59.29
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,124.51,80.27
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,165.86,108.66
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,207.54,139.94
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,252.66,174.96
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,297.58,210.34
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,344.98,247.16
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,390.77,282.17
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,438.31,317.46
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,484.93,351.4
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,533.81,385.98
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,580.38,418.2
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,628.55,450.62
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,671.43,479.11
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,711.03,504.97
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,747.78,527.83
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,782.98,549.23
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,813.51,567.09
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,842.09,583.66
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,866.01,597.23
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,887.62,609.42
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,907.13,621.73
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,924.24,632.73
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,936.83,640.13
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,946.7,646.08
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,948.0,647.46
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,946.42,647.38
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,938.63,644.66
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,928.05,640.43
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,912.89,632.76
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,895.16,623.63
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,874.3,612.52
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,848.0,598.04
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,815.28,579.16
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,780.81,559.07
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,740.0,535.82
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,698.3,511.35
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,649.95,480.78
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,601.73,449.49
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,546.41,412.29
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,489.63,372.9
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,429.97,330.68
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,373.21,288.8
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,307.64,238.4
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,247.04,189.93
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,181.79,136.44
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,123.98,86.37
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,66.21,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,13.56,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.95,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,15.24,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,21.58,11.28
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,36.63,25.72
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,51.01,38.63
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,62.28,48.56
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,86.26,58.42
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,122.29,78.42
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,163.31,106.01
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,205.36,137.1
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,251.4,172.5
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,296.67,208.11
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,344.47,245.26
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,390.52,280.55
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,438.35,316.19
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,483.26,348.99
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,528.72,381.18
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,572.12,410.99
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,615.37,439.82
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,654.74,466.25
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,693.18,491.58
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,728.14,513.45
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,761.6,533.95
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,790.87,551.82
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,818.32,568.35
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,840.47,581.54
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,860.43,593.34
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,879.02,605.38
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,895.47,615.94
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,908.15,623.36
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,918.39,629.45
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,916.31,628.66
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,911.58,626.58
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,900.13,621.57
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,886.24,615.21
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,869.19,606.26
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,849.91,595.86
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,823.49,580.93
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,795.25,564.78
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,761.96,544.74
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,727.28,523.6
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,681.86,496.21
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,639.01,469.91
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,587.08,436.95
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,536.11,403.64
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,479.6,364.83
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,425.06,326.24
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,365.19,282.79
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,301.31,234.76
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,240.08,186.92
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,183.04,140.85
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,126.94,94.53
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,74.54,49.58
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,37.97,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,6.23,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,10.32,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,16.15,6.85
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,32.11,21.91
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,47.4,35.67
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,65.71,51.8
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,90.16,65.91
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,124.43,88.61
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,162.31,115.67
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,200.73,144.26
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,242.12,175.59
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,282.85,206.66
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,325.91,239.19
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,367.11,269.62
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,410.07,300.58
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,451.1,329.86
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,499.93,364.11
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,546.84,396.63
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,597.62,431.17
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,635.29,456.24
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,671.76,480.14
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,703.02,499.35
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,732.55,517.06
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,759.11,533.16
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,783.9,547.93
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,802.72,558.77
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,819.44,568.27
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,833.49,577.68
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,845.55,585.93
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,851.57,589.59
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,855.25,591.94
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,851.74,591.16
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,846.11,589.18
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,832.92,581.64
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,817.84,573.03
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,798.34,562.13
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,777.12,550.13
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,750.6,535.4
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,722.74,519.61
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,689.0,498.59
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,654.4,476.78
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,614.1,452.14
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,565.52,421.42
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,520.63,392.11
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,475.99,362.12
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,425.28,327.0
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,375.74,291.57
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,320.93,250.93
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,268.31,210.58
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,212.9,166.58
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,160.35,123.61
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,110.28,81.8
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,63.1,40.69
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,30.97,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,3.71,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,9.34,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,15.32,5.98
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,30.94,20.9
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,45.89,34.4
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,64.27,50.67
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,87.91,64.64
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,122.3,87.48
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,160.33,114.81
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,198.63,143.49
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,239.96,175.07
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,281.23,206.65
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,324.95,239.71
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,366.94,271.2
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,410.77,303.39
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,451.03,332.11
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,497.91,364.86
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,542.64,395.96
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,590.56,428.62
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,627.68,453.07
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,664.13,476.61
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,696.6,496.99
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,727.87,516.22
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,754.12,532.13
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,778.78,546.87
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,797.68,558.7
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,814.65,569.35
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,838.42,584.44
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,861.68,599.01
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,883.57,613.1
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,903.33,625.17
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,898.6,623.48
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,891.3,620.45
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,874.3,610.18
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,855.09,598.65
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,832.23,585.6
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,806.06,570.46
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,773.11,550.85
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,739.21,530.45
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,704.93,509.36
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,669.67,487.34
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,623.26,459.38
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,577.14,430.83
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,515.43,389.76
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,463.54,354.41
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,407.62,315.03
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,353.62,275.81
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,296.11,232.88
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,240.9,190.2
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,185.19,145.65
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,132.18,102.06
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,89.15,65.67
