Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,15,45,745.0,112.0,0.65,22.9,529.0,694.57,522.49
2018,8,30,16,0,722.0,109.0,0.7,22.3,483.0,653.33,497.67
2018,8,30,16,15,690.5,104.5,0.7,21.85,433.5,603.99,464.54
2018,8,30,16,30,659.0,100.0,0.7,21.4,384.0,554.93,430.65
2018,8,30,16,45,617.5,94.5,0.7,20.95,333.5,499.23,390.66
2018,8,30,17,0,576.0,89.0,0.7,20.5,283.0,445.2,350.5
2018,8,30,17,15,518.5,80.5,0.75,19.85,233.0,381.41,301.8
2018,8,30,17,30,461.0,72.0,0.8,19.2,183.0,321.33,253.93
2018,8,30,17,45,379.0,61.0,0.8,18.55,137.5,251.25,196.27
2018,8,30,18,0,297.0,50.0,0.8,17.9,92.0,190.46,144.54
2018,8,30,18,15,195.0,34.0,0.85,17.4,57.0,124.51,84.82
2018,8,30,18,30,93.0,18.0,0.9,16.9,22.0,45.28,0.0
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,8.85,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,10.32,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,17.18,0.0
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,23.48,13.95
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,29.38,20.06
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,32.32,22.97
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,35.13,25.57
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,71.65,36.48
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,115.91,61.37
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,161.72,94.85
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,210.82,134.62
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,260.26,176.52
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,315.6,222.83
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,365.77,264.61
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,416.62,305.71
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,465.48,344.24
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,514.14,381.28
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,560.34,415.3
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,605.64,447.55
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,648.45,477.41
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,689.73,505.38
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,726.98,529.18
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,762.18,550.57
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,794.65,570.31
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,824.67,588.37
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,849.95,604.31
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,872.46,618.59
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,889.79,630.08
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,904.11,639.84
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,914.08,646.31
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,920.9,650.99
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,922.89,653.95
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,921.71,655.11
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,914.68,651.79
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,904.58,646.71
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,889.22,639.6
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,871.02,630.71
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,847.46,617.63
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,821.41,602.92
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,789.7,583.69
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,756.04,563.04
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,721.66,543.93
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,681.49,520.26
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,634.84,490.42
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,587.81,458.03
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,533.42,418.88
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,480.08,378.99
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,420.09,332.43
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,361.14,284.69
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,290.69,225.99
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,227.08,170.93
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,148.56,97.95
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,61.43,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,9.83,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,15.79,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,27.55,17.08
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,38.72,27.98
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,48.12,36.63
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,57.04,44.57
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,86.18,53.87
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,126.62,77.38
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,168.35,107.18
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,213.97,142.79
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,260.04,180.36
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,308.64,219.95
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,355.34,257.49
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,403.44,295.01
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,450.48,331.2
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,498.35,366.9
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,543.14,399.4
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,590.22,432.43
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,631.42,461.44
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,671.58,489.16
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,707.55,512.91
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,741.91,535.12
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,772.07,555.04
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,800.2,572.93
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,823.69,587.07
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,844.79,599.72
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,862.99,611.7
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,878.69,622.22
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,891.1,629.83
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,900.72,635.84
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,901.56,636.91
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,899.45,636.39
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,891.27,632.1
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,880.22,626.2
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,863.71,618.05
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,844.57,608.26
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,819.6,593.93
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,792.4,578.16
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,761.63,559.61
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,726.51,538.01
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,684.97,512.93
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,642.6,485.99
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,593.25,453.01
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,544.11,419.17
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,487.99,378.9
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,433.58,338.45
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,369.88,289.97
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,309.9,242.29
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,239.51,184.68
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,177.87,132.48
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,112.21,69.99
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,37.37,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,7.37,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,12.8,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,27.73,16.9
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,39.61,28.51
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,52.61,40.24
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,64.96,51.09
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,92.43,61.86
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,131.14,85.13
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,171.12,113.25
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,215.05,146.6
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,258.52,180.94
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,304.73,217.48
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,350.15,252.93
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,397.3,288.74
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,441.99,322.22
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,488.34,355.95
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,531.87,386.94
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,576.37,417.76
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,616.7,445.66
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,656.41,472.56
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,692.18,495.7
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,726.74,517.58
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,757.09,537.56
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,785.72,556.28
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,809.52,570.63
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,831.15,583.35
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,848.86,594.01
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,862.49,602.26
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,872.98,609.77
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,880.82,615.8
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,881.4,616.71
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,879.16,616.11
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,871.88,612.53
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,861.83,607.41
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,848.19,601.4
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,829.11,591.99
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,804.87,578.48
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,778.4,563.52
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,744.51,543.06
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,709.11,521.46
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,669.11,497.19
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,628.14,471.52
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,581.43,440.76
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,534.6,408.95
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,479.35,369.71
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,425.5,330.06
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,362.75,282.48
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,302.43,234.79
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,235.17,179.92
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,174.92,128.93
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,107.38,62.49
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,33.76,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,8.36,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,13.36,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,26.04,15.36
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,38.11,27.24
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,47.15,35.58
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,55.73,43.22
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,81.64,51.16
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,122.02,73.56
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,163.23,102.08
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,208.64,136.87
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,254.31,173.58
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,302.73,212.57
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,350.4,250.43
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,399.68,288.45
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,446.6,324.51
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,493.97,359.87
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,538.35,391.82
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,584.64,424.02
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,626.3,453.04
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,667.02,480.84
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,702.89,504.28
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,737.27,526.3
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,767.77,545.29
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,796.25,562.32
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,820.52,577.51
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,842.4,591.31
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,860.15,601.96
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,875.27,611.09
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,878.12,612.81
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,877.91,612.95
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,849.77,597.27
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,816.62,577.42
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,817.06,579.76
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,814.56,579.66
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,801.71,572.96
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,786.12,564.71
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,769.47,555.74
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,749.91,544.89
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,732.4,535.0
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,711.46,522.81
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,674.96,501.41
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,637.28,478.15
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,589.05,446.19
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,540.89,413.33
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,485.44,373.94
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,431.52,334.19
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,366.01,284.71
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,304.62,236.18
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,237.03,180.86
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,176.43,129.18
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,105.97,55.93
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,33.02,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,8.85,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,17.69,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,24.89,14.12
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,35.9,25.25
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,42.94,31.86
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,49.56,37.84
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,72.69,43.13
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,114.37,64.8
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,158.32,94.93
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,206.77,132.17
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,254.41,171.1
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,304.48,212.18
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,357.03,254.67
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,407.5,294.58
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,456.34,332.45
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,505.69,369.5
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,552.53,404.15
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,599.05,437.66
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,643.75,468.56
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,684.88,496.31
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,722.36,521.03
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,758.01,543.23
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,789.43,562.24
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,818.51,579.71
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,842.99,594.12
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,864.79,606.92
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,882.7,617.6
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,897.73,626.63
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,908.37,634.21
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,915.94,640.13
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,916.8,641.37
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,914.51,640.9
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,906.94,637.35
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,896.33,632.11
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,879.67,624.47
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,860.23,615.14
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,834.99,601.07
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,811.8,588.34
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,778.79,568.66
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,743.9,547.66
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,702.57,523.51
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,660.12,498.08
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,610.93,465.69
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,564.17,433.59
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,507.89,393.37
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,453.17,352.73
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,389.48,304.3
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,329.58,256.42
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,256.24,196.01
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,190.67,139.44
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,112.32,51.23
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,36.82,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,17.69,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,24.55,13.69
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,35.15,24.75
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,39.87,29.4
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,44.39,33.58
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,66.33,38.14
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,108.38,59.6
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,153.06,90.61
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,201.53,128.62
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,253.12,171.28
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,303.47,213.3
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,352.66,254.1
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,403.01,294.77
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,451.67,333.62
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,500.45,371.43
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,546.82,406.07
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,594.88,440.72
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,636.73,470.29
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,677.28,498.22
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,714.32,523.75
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,749.48,546.76
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,781.13,566.38
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,810.47,584.42
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,835.71,599.66
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,858.3,613.25
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,875.28,624.78
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,889.35,634.67
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,899.51,641.29
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,906.59,646.16
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,907.36,647.36
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,904.98,646.81
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,897.24,644.03
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,886.46,639.46
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,870.49,630.99
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,851.68,620.81
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,827.31,606.93
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,800.52,591.46
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,772.24,574.49
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,737.65,553.13
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,695.91,528.08
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,653.08,501.74
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,604.81,469.2
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,556.49,435.22
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,502.27,395.51
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,447.37,353.76
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,382.88,303.08
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,322.42,253.41
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,249.54,192.29
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,184.63,135.05
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,104.08,36.03
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,29.32,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,16.71,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,23.63,12.71
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,32.4,22.44
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,39.13,28.86
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,45.45,34.63
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,77.59,53.3
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,115.33,82.43
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,148.91,103.14
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,188.68,130.32
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,231.23,163.41
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,278.49,200.48
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,323.11,235.76
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,371.06,272.96
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,425.28,314.36
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,489.66,362.51
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,535.89,396.34
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,582.17,429.29
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,622.35,457.31
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,660.64,483.29
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,705.67,513.72
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,749.81,541.9
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,781.65,561.0
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,811.23,578.66
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,836.84,593.74
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,859.81,607.16
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,877.54,618.66
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,892.3,628.48
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,901.81,634.24
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,908.16,638.23
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,909.27,639.4
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,907.19,638.8
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,900.55,635.55
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,890.79,630.54
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,874.91,623.01
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,856.12,613.72
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,831.96,600.13
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,805.25,584.9
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,772.85,565.54
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,738.5,544.76
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,701.97,523.38
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,659.93,497.78
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,611.44,465.97
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,562.8,432.36
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,506.2,392.02
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,451.01,350.91
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,389.03,302.96
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,328.72,254.1
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,255.12,193.2
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,189.82,135.5
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,105.74,18.87
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,30.69,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,14.74,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,22.6,11.32
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,33.6,23.08
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,41.25,30.21
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,48.42,36.64
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,67.81,41.9
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,108.7,62.56
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,151.22,91.28
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,197.36,126.54
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,243.22,163.57
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,291.42,202.71
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,339.56,241.61
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,388.84,280.39
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,435.72,317.01
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,483.12,353.03
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,530.11,387.29
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,574.05,418.48
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,615.89,448.19
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,656.78,476.6
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,692.6,500.49
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,726.83,522.86
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,758.09,543.35
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,787.35,561.93
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,811.91,576.7
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,834.06,589.98
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,852.31,601.96
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,869.89,613.66
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,884.34,622.74
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,895.81,630.11
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,897.1,632.49
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,895.22,633.15
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,887.86,629.66
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,877.38,624.39
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,861.98,617.21
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,843.71,608.23
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,820.35,595.21
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,794.41,580.5
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,761.6,560.62
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,726.86,539.32
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,691.5,519.22
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,650.5,494.64
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,604.47,464.13
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,557.98,431.64
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,503.26,391.78
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,449.63,351.07
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,387.81,302.52
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,329.37,254.36
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,260.98,196.7
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,197.67,138.76
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,110.0,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,34.54,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,10.81,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,23.43,11.54
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,39.17,27.97
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,56.24,43.46
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,73.86,59.09
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,77.68,55.42
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,107.34,67.11
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,140.12,82.63
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,194.85,119.36
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,245.14,161.82
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,300.7,208.79
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,345.02,247.33
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,391.16,285.92
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,446.51,329.68
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,500.79,371.61
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,546.83,406.85
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,591.18,439.9
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,635.71,472.15
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,679.52,503.06
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,717.54,529.81
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,753.6,553.26
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,786.68,574.0
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,817.33,593.04
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,843.73,609.26
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,867.35,623.7
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,885.51,635.72
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,900.57,645.93
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,900.52,645.93
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,896.9,643.97
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,901.28,647.64
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,902.43,649.31
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,900.83,649.39
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,895.79,647.44
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,883.12,640.88
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,867.22,632.4
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,843.83,619.12
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,817.77,604.12
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,761.1,568.03
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,709.21,534.85
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,618.79,474.12
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,527.51,409.33
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,542.29,423.49
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,541.03,424.4
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,499.17,393.1
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,456.63,360.07
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,387.59,305.17
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,326.07,253.89
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,254.15,192.78
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,190.47,132.74
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,95.9,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,17.51,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,12.78,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,21.7,9.73
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,32.07,21.86
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,38.38,27.97
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,44.32,33.44
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,57.83,35.22
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,99.39,53.81
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,144.23,83.7
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,192.85,121.19
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,239.04,161.37
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,282.07,198.98
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,329.1,237.3
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,378.25,276.32
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,431.21,317.87
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,483.35,357.96
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,528.09,391.4
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,572.02,423.23
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,622.89,460.11
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,673.11,495.8
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,708.52,519.61
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,741.46,540.77
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,776.26,563.21
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,809.21,584.31
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,834.59,600.62
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,857.23,615.29
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,875.08,626.47
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,889.88,635.86
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,899.48,641.95
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,905.88,646.21
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,907.48,648.67
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,905.82,649.25
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,900.06,646.61
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,891.07,642.08
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,875.19,633.52
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,856.31,623.16
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,831.46,608.95
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,803.95,592.98
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,770.91,572.77
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,735.87,551.05
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,695.1,527.07
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,653.05,501.54
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,608.85,471.7
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,560.36,437.17
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,503.16,394.88
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,447.46,351.92
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,381.73,299.6
