Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,319.99,248.09
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,248.38,187.07
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,182.78,123.88
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,82.67,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.9,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,1.3,13.7,17.0,13.76,0.0
2018,9,10,6,15,268.0,25.5,1.2,14.55,52.5,20.38,8.21
2018,9,10,6,30,410.0,37.0,1.1,15.4,88.0,28.37,18.74
2018,9,10,6,45,494.5,46.0,1.0,16.25,136.0,33.51,23.81
2018,9,10,7,0,579.0,55.0,0.9,17.1,184.0,38.38,28.33
2018,9,10,7,15,633.0,61.0,0.9,17.95,235.5,51.17,30.3
2018,9,10,7,30,687.0,67.0,0.9,18.8,287.0,94.18,48.87
2018,9,10,7,45,723.0,72.0,0.85,19.65,338.5,143.1,81.65
2018,9,10,8,0,759.0,77.0,0.8,20.5,390.0,192.01,119.39
2018,9,10,8,15,785.0,81.0,0.8,21.35,440.0,241.18,160.15
2018,9,10,8,30,811.0,85.0,0.8,22.2,490.0,292.46,203.18
2018,9,10,8,45,829.0,89.5,0.75,23.05,536.5,343.49,245.58
2018,9,10,9,0,847.0,94.0,0.7,23.9,583.0,395.37,287.41
2018,9,10,9,15,866.0,94.0,0.7,24.5,625.0,444.21,326.2
2018,9,10,9,30,885.0,94.0,0.7,25.1,667.0,496.63,366.22
2018,9,10,9,45,902.0,93.0,0.75,25.7,704.5,543.79,401.66
2018,9,10,10,0,919.0,92.0,0.8,26.3,742.0,590.59,435.8
2018,9,10,10,15,926.5,93.0,0.8,26.65,771.0,633.05,465.91
2018,9,10,10,30,934.0,94.0,0.8,27.0,800.0,673.98,494.11
2018,9,10,10,45,938.0,95.5,0.8,27.35,822.0,711.33,519.16
2018,9,10,11,0,942.0,97.0,0.8,27.7,844.0,746.54,541.21
2018,9,10,11,15,945.5,97.0,0.85,27.85,858.0,777.65,560.96
2018,9,10,11,30,949.0,97.0,0.9,28.0,872.0,806.26,579.08
2018,9,10,11,45,950.5,97.0,0.9,28.15,878.5,830.71,593.79
2018,9,10,12,0,952.0,97.0,0.9,28.3,885.0,852.31,606.73
2018,9,10,12,15,950.0,98.0,0.95,28.25,883.0,869.15,617.98
2018,9,10,12,30,948.0,99.0,1.0,28.2,881.0,882.89,627.42
2018,9,10,12,45,944.0,99.5,1.0,28.15,871.0,891.31,632.89
2018,9,10,13,0,940.0,100.0,1.0,28.1,861.0,896.52,636.53
2018,9,10,13,15,937.0,99.0,1.05,27.95,844.0,897.81,638.92
2018,9,10,13,30,934.0,98.0,1.1,27.8,827.0,895.9,639.45
2018,9,10,13,45,930.0,95.5,1.1,27.6,802.5,888.37,635.94
2018,9,10,14,0,926.0,93.0,1.1,27.4,778.0,877.68,630.6
2018,9,10,14,15,917.5,91.5,1.15,27.15,746.0,861.25,622.54
2018,9,10,14,30,909.0,90.0,1.2,26.9,714.0,841.94,612.65
2018,9,10,14,45,898.0,87.5,1.2,26.6,676.0,816.79,598.4
2018,9,10,15,0,887.0,85.0,1.2,26.3,638.0,789.11,582.45
2018,9,10,15,15,871.0,82.5,1.2,26.3,594.0,755.33,561.61
2018,9,10,15,30,855.0,80.0,1.2,26.3,550.0,719.66,539.33
2018,9,10,15,45,835.0,77.0,1.2,25.5,502.5,683.12,517.78
2018,9,10,16,0,815.0,74.0,1.2,24.7,455.0,641.2,491.85
2018,9,10,16,15,787.0,70.0,1.2,24.15,404.0,592.1,458.09
2018,9,10,16,30,759.0,66.0,1.2,23.6,353.0,542.91,423.07
2018,9,10,16,45,717.5,61.5,1.2,23.0,301.0,485.79,380.77
2018,9,10,17,0,676.0,57.0,1.2,22.4,249.0,430.29,337.88
2018,9,10,17,15,612.5,51.0,1.25,21.55,198.0,367.28,287.68
2018,9,10,17,30,549.0,45.0,1.3,20.7,147.0,306.39,236.89
2018,9,10,17,45,441.0,37.0,1.3,19.85,102.5,230.82,172.96
2018,9,10,18,0,333.0,29.0,1.3,19.0,58.0,164.38,107.57
2018,9,10,18,15,188.0,17.5,1.3,18.35,31.5,72.4,0.0
2018,9,10,18,30,43.0,6.0,1.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,21.5,3.0,1.3,17.1,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,5,45,71.0,7.0,1.2,12.3,8.5,0.0,0.0
2018,9,11,6,0,142.0,14.0,1.2,12.5,17.0,13.76,0.0
2018,9,11,6,15,290.5,24.5,1.2,13.1,52.5,19.57,6.96
2018,9,11,6,30,439.0,35.0,1.2,13.7,88.0,26.65,17.34
2018,9,11,6,45,534.0,41.5,1.15,14.25,137.0,29.67,20.62
2018,9,11,7,0,629.0,48.0,1.1,14.8,186.0,35.76,26.27
2018,9,11,7,15,685.5,52.0,1.1,15.55,238.5,45.84,26.93
2018,9,11,7,30,742.0,56.0,1.1,16.3,291.0,89.66,44.26
2018,9,11,7,45,777.5,59.5,1.1,17.05,343.5,136.46,74.91
2018,9,11,8,0,813.0,63.0,1.1,17.8,396.0,186.72,114.26
2018,9,11,8,15,838.0,65.5,1.1,18.55,446.0,241.24,160.22
2018,9,11,8,30,863.0,68.0,1.1,19.3,496.0,293.39,205.05
2018,9,11,8,45,881.0,70.0,1.1,20.05,542.5,344.48,248.91
2018,9,11,9,0,899.0,72.0,1.1,20.8,589.0,396.25,292.24
2018,9,11,9,15,912.5,74.0,1.05,21.3,631.0,446.59,333.34
2018,9,11,9,30,926.0,76.0,1.0,21.8,673.0,496.74,372.79
2018,9,11,9,45,936.0,77.5,1.0,22.3,709.0,544.22,409.23
2018,9,11,10,0,946.0,79.0,1.0,22.8,745.0,590.72,443.73
2018,9,11,10,15,952.5,79.5,1.0,23.1,773.5,633.04,474.6
2018,9,11,10,30,959.0,80.0,1.0,23.4,802.0,673.68,503.43
2018,9,11,10,45,963.0,81.0,1.0,23.7,823.5,711.26,529.4
2018,9,11,11,0,967.0,82.0,1.0,24.0,845.0,746.63,551.8
2018,9,11,11,15,969.0,82.5,1.05,24.1,859.0,777.69,572.03
2018,9,11,11,30,971.0,83.0,1.1,24.2,873.0,806.11,590.49
2018,9,11,11,45,971.0,83.5,1.1,24.25,878.5,830.23,605.6
2018,9,11,12,0,971.0,84.0,1.1,24.3,884.0,851.38,618.82
2018,9,11,12,15,969.0,85.0,1.15,24.15,882.0,868.37,630.62
2018,9,11,12,30,967.0,86.0,1.2,24.0,880.0,882.2,640.53
2018,9,11,12,45,963.0,86.5,1.2,23.85,869.5,890.64,646.41
2018,9,11,13,0,959.0,87.0,1.2,23.7,859.0,895.81,650.37
2018,9,11,13,15,953.5,86.5,1.25,23.4,840.5,895.4,652.01
2018,9,11,13,30,948.0,86.0,1.3,23.1,822.0,891.72,651.72
2018,9,11,13,45,909.0,99.0,1.3,22.75,787.0,871.08,639.91
2018,9,11,14,0,870.0,112.0,1.3,22.4,752.0,847.83,626.58
2018,9,11,14,15,876.0,102.5,1.35,22.15,723.5,835.47,620.88
2018,9,11,14,30,882.0,93.0,1.4,21.9,695.0,819.81,612.87
2018,9,11,14,45,794.5,115.0,1.4,21.65,634.5,765.53,578.01
2018,9,11,15,0,707.0,137.0,1.4,21.4,574.0,710.28,542.21
2018,9,11,15,15,763.0,110.5,1.4,21.4,552.0,705.98,541.18
2018,9,11,15,30,819.0,84.0,1.4,21.4,530.0,698.67,537.61
2018,9,11,15,45,803.0,79.0,1.4,20.65,484.0,659.51,512.92
2018,9,11,16,0,787.0,74.0,1.4,19.9,438.0,618.98,486.57
2018,9,11,16,15,773.5,68.5,1.35,19.3,392.5,578.31,457.74
2018,9,11,16,30,760.0,63.0,1.3,18.7,347.0,536.58,427.04
2018,9,11,16,45,717.0,59.0,1.3,18.1,295.0,479.33,383.42
2018,9,11,17,0,674.0,55.0,1.3,17.5,243.0,423.82,339.39
2018,9,11,17,15,608.5,49.5,1.3,16.9,192.5,358.05,285.35
2018,9,11,17,30,543.0,44.0,1.3,16.3,142.0,300.08,235.32
2018,9,11,17,45,433.0,36.0,1.25,15.75,98.0,224.54,169.9
2018,9,11,18,0,323.0,28.0,1.2,15.2,54.0,156.74,99.01
2018,9,11,18,15,173.5,16.0,1.2,14.9,28.5,65.87,0.0
2018,9,11,18,30,24.0,4.0,1.2,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,1.2,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,5,45,18.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,9,12,6,0,36.0,10.0,0.9,11.9,11.0,9.83,0.0
2018,9,12,6,15,72.0,25.5,0.9,12.3,32.5,21.28,7.07
2018,9,12,6,30,108.0,41.0,0.9,12.7,54.0,33.61,23.35
2018,9,12,6,45,137.0,59.5,0.95,13.15,84.0,47.78,36.67
2018,9,12,7,0,166.0,78.0,1.0,13.6,114.0,61.41,49.17
2018,9,12,7,15,176.5,97.5,1.0,14.05,145.0,77.64,59.2
2018,9,12,7,30,187.0,117.0,1.0,14.5,176.0,105.52,77.39
2018,9,12,7,45,325.5,121.0,0.95,14.95,245.0,132.2,91.49
2018,9,12,8,0,464.0,125.0,0.9,15.4,314.0,177.44,122.22
2018,9,12,8,15,522.0,129.0,0.9,15.65,366.5,219.13,155.37
2018,9,12,8,30,580.0,133.0,0.9,15.9,419.0,265.55,193.4
2018,9,12,8,45,620.5,135.5,0.9,16.15,467.5,310.74,231.25
2018,9,12,9,0,661.0,138.0,0.9,16.4,516.0,359.3,271.41
2018,9,12,9,15,702.0,135.5,0.9,16.6,563.0,406.61,310.08
2018,9,12,9,30,743.0,133.0,0.9,16.8,610.0,456.65,350.05
2018,9,12,9,45,763.5,135.0,0.9,17.05,648.5,505.32,387.93
2018,9,12,10,0,784.0,137.0,0.9,17.3,687.0,551.49,423.03
2018,9,12,10,15,819.5,128.5,0.85,17.55,724.0,596.63,456.33
2018,9,12,10,30,855.0,120.0,0.8,17.8,761.0,642.53,489.28
2018,9,12,10,45,896.5,105.0,0.8,18.05,794.0,687.75,521.63
2018,9,12,11,0,938.0,90.0,0.8,18.3,827.0,731.57,551.49
2018,9,12,11,15,791.0,163.0,0.8,18.6,792.0,724.87,544.36
2018,9,12,11,30,644.0,236.0,0.8,18.9,757.0,708.88,530.06
2018,9,12,11,45,549.5,280.5,0.8,19.2,727.5,697.1,519.71
2018,9,12,12,0,455.0,325.0,0.8,19.5,698.0,680.37,505.68
2018,9,12,12,15,601.5,259.5,0.8,19.7,751.5,745.93,553.94
2018,9,12,12,30,748.0,194.0,0.8,19.9,805.0,812.3,600.41
2018,9,12,12,45,775.5,176.0,0.85,20.1,803.0,825.65,608.86
2018,9,12,13,0,803.0,158.0,0.9,20.3,801.0,838.18,617.58
2018,9,12,13,15,619.0,225.0,0.9,20.3,714.5,759.7,564.09
2018,9,12,13,30,435.0,292.0,0.9,20.3,628.0,674.96,503.41
2018,9,12,13,45,333.5,314.5,0.9,20.3,567.5,608.95,456.91
2018,9,12,14,0,232.0,337.0,0.9,20.3,507.0,542.23,408.62
2018,9,12,14,15,197.5,312.0,0.95,20.2,452.0,487.67,370.92
2018,9,12,14,30,163.0,287.0,1.0,20.1,397.0,432.85,332.01
2018,9,12,14,45,258.0,265.5,1.0,20.0,429.0,492.05,378.96
2018,9,12,15,0,353.0,244.0,1.0,19.9,461.0,539.04,415.62
2018,9,12,15,15,456.0,198.5,1.0,19.9,458.0,568.55,439.77
2018,9,12,15,30,559.0,153.0,1.0,19.9,455.0,582.72,452.94
2018,9,12,15,45,478.0,156.5,1.05,19.25,398.5,516.07,405.02
2018,9,12,16,0,397.0,160.0,1.1,18.6,342.0,452.89,358.91
2018,9,12,16,15,346.0,147.0,1.1,18.15,292.5,386.09,309.02
2018,9,12,16,30,295.0,134.0,1.1,17.7,243.0,330.5,266.21
2018,9,12,16,45,207.0,113.0,1.1,17.2,184.0,248.01,200.5
2018,9,12,17,0,119.0,92.0,1.1,16.7,125.0,164.96,132.64
2018,9,12,17,15,67.5,69.5,1.1,16.2,87.5,111.06,87.62
2018,9,12,17,30,16.0,47.0,1.1,15.7,50.0,55.87,41.08
2018,9,12,17,45,27.0,34.5,1.05,15.2,37.5,46.7,32.4
2018,9,12,18,0,38.0,22.0,1.0,14.7,25.0,39.88,20.41
2018,9,12,18,15,21.0,11.5,1.0,14.4,13.0,17.28,0.0
2018,9,12,18,30,4.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,9,12,18,45,2.0,0.5,1.0,13.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,13,5,45,21.5,4.5,0.8,10.95,5.0,0.0,0.0
2018,9,13,6,0,43.0,9.0,0.8,11.1,10.0,8.85,0.0
2018,9,13,6,15,196.5,23.0,0.8,11.6,43.5,18.41,4.27
2018,9,13,6,30,350.0,37.0,0.8,12.1,77.0,28.98,19.35
2018,9,13,6,45,460.0,44.0,0.8,12.65,125.0,32.22,22.99
2018,9,13,7,0,570.0,51.0,0.8,13.2,173.0,35.45,26.17
2018,9,13,7,15,632.0,56.5,0.8,13.85,225.5,41.93,32.04
2018,9,13,7,30,694.0,62.0,0.8,14.5,278.0,87.87,45.99
2018,9,13,7,45,731.5,66.5,0.8,15.2,329.5,133.06,74.86
2018,9,13,8,0,769.0,71.0,0.8,15.9,381.0,181.97,112.69
2018,9,13,8,15,796.0,74.0,0.8,16.45,430.5,230.81,153.89
2018,9,13,8,30,823.0,77.0,0.8,17.0,480.0,281.82,197.84
2018,9,13,8,45,842.5,79.5,0.75,17.6,526.0,331.96,240.91
2018,9,13,9,0,862.0,82.0,0.7,18.2,572.0,386.75,286.43
2018,9,13,9,15,876.0,84.5,0.7,18.6,613.5,436.04,326.97
2018,9,13,9,30,890.0,87.0,0.7,19.0,655.0,485.21,366.16
2018,9,13,9,45,900.5,88.5,0.7,19.4,690.5,531.38,401.91
2018,9,13,10,0,911.0,90.0,0.7,19.8,726.0,576.67,435.87
2018,9,13,10,15,919.5,90.5,0.7,20.05,755.0,618.78,466.82
2018,9,13,10,30,928.0,91.0,0.7,20.3,784.0,659.41,495.88
2018,9,13,10,45,933.5,92.0,0.65,20.6,806.0,696.89,521.25
2018,9,13,11,0,939.0,93.0,0.6,20.9,828.0,732.32,543.82
2018,9,13,11,15,942.5,94.0,0.65,21.0,842.5,764.1,564.65
2018,9,13,11,30,946.0,95.0,0.7,21.1,857.0,793.4,583.82
2018,9,13,11,45,947.5,94.5,0.7,21.25,863.0,817.09,598.39
2018,9,13,12,0,949.0,94.0,0.7,21.4,869.0,837.92,611.16
2018,9,13,12,15,949.5,93.5,0.7,21.45,867.5,855.01,621.8
2018,9,13,12,30,950.0,93.0,0.7,21.5,866.0,869.04,630.57
2018,9,13,12,45,949.0,92.0,0.75,21.5,856.5,878.19,637.38
2018,9,13,13,0,948.0,91.0,0.8,21.5,847.0,884.13,642.33
2018,9,13,13,15,943.5,90.5,0.8,21.4,829.0,884.45,643.18
2018,9,13,13,30,939.0,90.0,0.8,21.3,811.0,881.53,642.18
2018,9,13,13,45,932.5,89.0,0.8,21.25,786.0,873.23,637.74
2018,9,13,14,0,926.0,88.0,0.8,21.2,761.0,861.82,631.47
2018,9,13,14,15,917.0,86.5,0.8,21.0,728.5,844.8,622.02
2018,9,13,14,30,908.0,85.0,0.8,20.8,696.0,824.91,610.8
2018,9,13,14,45,895.0,83.5,0.8,20.65,657.5,799.17,595.6
2018,9,13,15,0,882.0,82.0,0.8,20.5,619.0,771.02,578.76
2018,9,13,15,15,866.0,79.5,0.8,20.5,575.5,737.31,557.7
2018,9,13,15,30,850.0,77.0,0.8,20.5,532.0,701.74,535.17
2018,9,13,15,45,827.5,74.5,0.8,19.95,484.0,664.16,511.99
2018,9,13,16,0,805.0,72.0,0.8,19.4,436.0,621.48,483.97
2018,9,13,16,15,774.5,68.5,0.8,19.0,385.5,571.94,448.95
2018,9,13,16,30,744.0,65.0,0.8,18.6,335.0,522.53,412.8
2018,9,13,16,45,699.5,60.5,0.8,18.2,283.5,464.76,368.85
2018,9,13,17,0,655.0,56.0,0.8,17.8,232.0,408.88,324.52
2018,9,13,17,15,585.5,49.5,0.8,17.2,181.5,344.39,271.74
2018,9,13,17,30,516.0,43.0,0.8,16.6,131.0,282.44,218.94
2018,9,13,17,45,400.0,34.5,0.8,16.05,88.5,206.4,153.35
2018,9,13,18,0,284.0,26.0,0.8,15.5,46.0,135.64,70.46
2018,9,13,18,15,151.0,14.5,0.8,15.05,24.0,56.49,0.0
2018,9,13,18,30,18.0,3.0,0.8,14.6,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.75,14.15,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,5,45,54.5,5.0,0.65,10.7,6.0,0.0,0.0
2018,9,14,6,0,109.0,10.0,0.7,11.0,12.0,9.83,0.0
2018,9,14,6,15,273.5,21.5,0.65,11.8,47.0,17.09,2.25
2018,9,14,6,30,438.0,33.0,0.6,12.6,82.0,25.29,16.06
2018,9,14,6,45,529.5,39.5,0.6,13.4,129.5,28.39,19.51
2018,9,14,7,0,621.0,46.0,0.6,14.2,177.0,34.39,25.11
2018,9,14,7,15,676.0,51.0,0.6,15.0,229.0,38.99,29.28
2018,9,14,7,30,731.0,56.0,0.6,15.8,281.0,82.68,40.86
2018,9,14,7,45,768.0,59.5,0.55,16.6,333.0,128.82,69.53
2018,9,14,8,0,805.0,63.0,0.5,17.4,385.0,178.58,107.47
2018,9,14,8,15,830.0,66.0,0.5,18.05,435.0,228.75,149.42
2018,9,14,8,30,855.0,69.0,0.5,18.7,485.0,284.93,197.02
2018,9,14,8,45,874.0,71.0,0.5,19.35,531.5,335.82,240.34
2018,9,14,9,0,893.0,73.0,0.5,20.0,578.0,387.46,283.3
2018,9,14,9,15,879.5,83.5,0.45,20.45,611.0,434.09,321.43
2018,9,14,9,30,866.0,94.0,0.4,20.9,644.0,478.17,356.05
2018,9,14,9,45,741.0,147.0,0.4,21.3,636.0,498.29,372.26
2018,9,14,10,0,616.0,200.0,0.4,21.7,628.0,512.66,382.78
2018,9,14,10,15,645.5,199.5,0.4,22.0,664.0,555.71,413.92
2018,9,14,10,30,675.0,199.0,0.4,22.3,700.0,599.61,444.64
2018,9,14,10,45,647.5,216.5,0.4,22.55,708.5,624.03,460.73
2018,9,14,11,0,620.0,234.0,0.4,22.8,717.0,645.19,474.37
2018,9,14,11,15,640.5,231.5,0.4,22.95,738.0,678.3,496.84
2018,9,14,11,30,661.0,229.0,0.4,23.1,759.0,710.73,518.38
2018,9,14,11,45,695.0,217.0,0.45,23.25,778.0,743.26,540.88
2018,9,14,12,0,729.0,205.0,0.5,23.4,797.0,774.91,562.65
2018,9,14,12,15,753.0,192.5,0.5,23.4,803.0,796.8,577.28
2018,9,14,12,30,777.0,180.0,0.5,23.4,809.0,816.67,589.9
2018,9,14,12,45,770.5,178.5,0.55,23.4,796.0,820.44,593.13
2018,9,14,13,0,764.0,177.0,0.6,23.4,783.0,821.43,594.93
2018,9,14,13,15,811.5,152.0,0.6,23.25,783.0,838.35,606.62
2018,9,14,13,30,859.0,127.0,0.6,23.1,783.0,853.89,617.3
2018,9,14,13,45,798.0,145.5,0.65,23.0,739.5,821.75,598.21
2018,9,14,14,0,737.0,164.0,0.7,22.9,696.0,790.21,579.93
2018,9,14,14,15,683.5,173.0,0.7,22.6,649.5,751.03,555.99
2018,9,14,14,30,630.0,182.0,0.7,22.3,603.0,710.63,529.82
2018,9,14,14,45,672.5,155.5,0.7,22.05,582.0,706.96,530.39
2018,9,14,15,0,715.0,129.0,0.7,21.8,561.0,698.7,526.8
2018,9,14,15,15,621.0,144.5,0.7,21.8,500.0,631.34,480.07
2018,9,14,15,30,527.0,160.0,0.7,21.8,439.0,562.92,431.71
2018,9,14,15,45,522.0,143.5,0.75,21.05,398.5,527.46,409.42
2018,9,14,16,0,517.0,127.0,0.8,20.3,358.0,490.58,384.89
2018,9,14,16,15,552.0,105.0,0.8,19.85,325.5,474.66,374.69
2018,9,14,16,30,587.0,83.0,0.8,19.4,293.0,450.89,357.68
2018,9,14,16,45,544.0,74.0,0.8,18.95,245.0,395.19,314.65
2018,9,14,17,0,501.0,65.0,0.8,18.5,197.0,341.66,271.89
2018,9,14,17,15,436.0,56.0,0.8,17.7,152.5,280.58,221.8
2018,9,14,17,30,371.0,47.0,0.8,16.9,108.0,224.35,173.9
2018,9,14,17,45,263.0,35.0,0.8,16.1,70.5,153.14,112.83
2018,9,14,18,0,155.0,23.0,0.8,15.3,33.0,88.29,36.56
2018,9,14,18,15,77.5,11.5,0.8,14.75,16.5,32.63,0.0
2018,9,14,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,5,45,33.0,4.5,0.9,11.1,5.0,0.0,0.0
2018,9,15,6,0,66.0,9.0,0.9,11.2,10.0,8.85,0.0
2018,9,15,6,15,193.0,22.5,0.9,11.7,40.5,18.29,1.06
2018,9,15,6,30,320.0,36.0,0.9,12.2,71.0,28.42,18.64
2018,9,15,6,45,442.5,43.5,0.95,12.7,120.0,32.14,22.84
2018,9,15,7,0,565.0,51.0,1.0,13.2,169.0,35.8,26.44
2018,9,15,7,15,623.0,57.0,1.0,13.75,220.0,38.59,29.05
2018,9,15,7,30,681.0,63.0,1.0,14.3,271.0,84.13,44.65
2018,9,15,7,45,719.0,67.5,1.0,14.9,322.0,128.48,72.1
2018,9,15,8,0,757.0,72.0,1.0,15.5,373.0,176.63,108.96
2018,9,15,8,15,785.5,75.5,1.0,15.95,423.0,225.47,150.08
2018,9,15,8,30,814.0,79.0,1.0,16.4,473.0,276.64,194.29
2018,9,15,8,45,835.0,81.0,0.95,16.9,519.0,326.25,237.29
2018,9,15,9,0,856.0,83.0,0.9,17.4,565.0,380.63,283.02
2018,9,15,9,15,873.5,84.0,0.9,17.7,606.5,429.62,323.91
2018,9,15,9,30,891.0,85.0,0.9,18.0,648.0,478.78,363.75
2018,9,15,9,45,904.5,84.5,0.9,18.35,683.5,524.52,399.83
2018,9,15,10,0,918.0,84.0,0.9,18.7,719.0,569.58,434.3
2018,9,15,10,15,926.5,85.5,0.9,18.85,748.5,612.74,466.66
2018,9,15,10,30,935.0,87.0,0.9,19.0,778.0,654.41,497.09
2018,9,15,10,45,942.0,86.5,0.9,19.2,800.0,691.52,523.56
2018,9,15,11,0,949.0,86.0,0.9,19.4,822.0,726.62,547.42
2018,9,15,11,15,952.5,86.5,0.9,19.45,836.0,758.04,567.79
2018,9,15,11,30,956.0,87.0,0.9,19.5,850.0,786.92,586.38
2018,9,15,11,45,958.0,86.5,0.95,19.6,856.0,811.01,602.35
2018,9,15,12,0,960.0,86.0,1.0,19.7,862.0,832.23,616.51
2018,9,15,12,15,961.0,85.0,1.0,19.65,860.5,849.18,627.54
2018,9,15,12,30,962.0,84.0,1.0,19.6,859.0,863.03,636.66
2018,9,15,12,45,961.5,83.0,1.0,19.6,849.5,872.49,642.92
2018,9,15,13,0,961.0,82.0,1.0,19.6,840.0,878.69,647.23
2018,9,15,13,15,957.5,81.0,1.0,19.5,822.0,879.14,648.2
2018,9,15,13,30,954.0,80.0,1.0,19.4,804.0,876.31,647.22
2018,9,15,13,45,949.0,78.5,1.0,19.35,779.0,868.45,643.0
2018,9,15,14,0,944.0,77.0,1.0,19.3,754.0,857.39,636.85
2018,9,15,14,15,936.0,75.5,1.0,19.1,722.0,840.79,627.51
2018,9,15,14,30,928.0,74.0,1.0,18.9,690.0,821.25,616.31
2018,9,15,14,45,917.5,72.5,1.0,18.7,652.0,796.96,601.93
2018,9,15,15,0,907.0,71.0,1.0,18.5,614.0,770.11,585.78
2018,9,15,15,15,891.5,69.0,1.0,18.5,570.5,736.63,564.51
2018,9,15,15,30,876.0,67.0,1.0,18.5,527.0,701.22,541.72
2018,9,15,15,45,857.0,64.0,1.0,17.95,479.5,660.58,515.94
2018,9,15,16,0,838.0,61.0,1.0,17.4,432.0,618.7,488.25
2018,9,15,16,15,810.0,58.0,1.0,16.95,381.5,570.35,453.45
2018,9,15,16,30,782.0,55.0,1.0,16.5,331.0,525.74,420.04
2018,9,15,16,45,739.5,51.0,0.95,16.1,279.0,468.55,375.26
2018,9,15,17,0,697.0,47.0,0.9,15.7,227.0,413.12,330.08
2018,9,15,17,15,628.5,42.0,0.9,15.15,176.5,346.85,274.86
2018,9,15,17,30,560.0,37.0,0.9,14.6,126.0,285.29,221.18
2018,9,15,17,45,430.0,29.5,0.85,14.05,83.0,207.83,152.48
2018,9,15,18,0,300.0,22.0,0.8,13.5,40.0,131.31,38.54
2018,9,15,18,15,150.0,11.0,0.8,13.1,20.0,51.41,0.0
2018,9,15,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,0.6,9.85,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,0.6,10.2,11.0,9.83,0.0
2018,9,16,6,15,286.0,20.0,0.6,11.05,44.5,15.94,0.0
2018,9,16,6,30,456.0,30.0,0.6,11.9,78.0,24.92,15.59
2018,9,16,6,45,546.0,36.0,0.55,12.75,125.0,27.95,19.13
2018,9,16,7,0,636.0,42.0,0.5,13.6,172.0,31.01,22.14
2018,9,16,7,15,690.0,45.5,0.5,14.45,223.0,31.82,22.94
2018,9,16,7,30,744.0,49.0,0.5,15.3,274.0,73.14,34.05
2018,9,16,7,45,779.5,52.5,0.5,16.1,325.5,119.64,62.05
2018,9,16,8,0,815.0,56.0,0.5,16.9,377.0,173.78,103.24
2018,9,16,8,15,839.5,58.5,0.45,17.55,426.5,223.72,144.83
2018,9,16,8,30,864.0,61.0,0.4,18.2,476.0,275.42,188.93
2018,9,16,8,45,882.0,63.0,0.4,18.85,522.0,326.24,232.43
2018,9,16,9,0,900.0,65.0,0.4,19.5,568.0,377.71,275.49
2018,9,16,9,15,913.0,66.5,0.4,19.95,609.0,427.15,316.05
2018,9,16,9,30,926.0,68.0,0.4,20.4,650.0,476.3,355.04
2018,9,16,9,45,935.5,69.0,0.4,20.85,685.0,522.77,390.76
2018,9,16,10,0,945.0,70.0,0.4,21.3,720.0,568.17,424.51
2018,9,16,10,15,952.0,71.0,0.4,21.65,749.0,610.89,455.44
2018,9,16,10,30,959.0,72.0,0.4,22.0,778.0,651.93,484.28
2018,9,16,10,45,964.0,72.5,0.4,22.3,799.5,689.35,509.98
2018,9,16,11,0,969.0,73.0,0.4,22.6,821.0,724.57,532.62
2018,9,16,11,15,971.5,74.0,0.45,22.75,835.0,756.17,553.02
2018,9,16,11,30,974.0,75.0,0.5,22.9,849.0,785.14,571.68
2018,9,16,11,45,975.0,75.5,0.5,23.05,855.0,809.71,586.64
2018,9,16,12,0,976.0,76.0,0.5,23.2,861.0,831.32,599.73
2018,9,16,12,15,975.0,76.5,0.55,23.2,859.0,848.32,611.19
2018,9,16,12,30,974.0,77.0,0.6,23.2,857.0,862.12,620.79
2018,9,16,12,45,971.0,77.0,0.6,23.2,846.5,870.56,626.2
2018,9,16,13,0,968.0,77.0,0.6,23.2,836.0,875.69,629.71
2018,9,16,13,15,964.0,76.0,0.6,23.1,818.0,875.64,630.34
2018,9,16,13,30,960.0,75.0,0.6,23.0,800.0,872.27,629.08
2018,9,16,13,45,953.0,74.5,0.65,22.95,774.0,863.71,625.47
2018,9,16,14,0,946.0,74.0,0.7,22.9,748.0,851.99,619.97
2018,9,16,14,15,937.5,72.5,0.7,22.65,715.5,834.89,610.68
2018,9,16,14,30,929.0,71.0,0.7,22.4,683.0,814.86,599.56
2018,9,16,14,45,917.5,70.0,0.7,22.2,645.0,790.27,585.35
2018,9,16,15,0,906.0,69.0,0.7,22.0,607.0,763.18,569.43
2018,9,16,15,15,890.5,67.0,0.7,22.0,563.5,729.7,548.65
2018,9,16,15,30,875.0,65.0,0.7,22.0,520.0,694.3,526.38
2018,9,16,15,45,853.5,62.5,0.7,21.4,472.0,652.58,500.51
2018,9,16,16,0,832.0,60.0,0.7,20.8,424.0,609.81,472.65
2018,9,16,16,15,802.0,57.0,0.75,20.35,373.0,560.52,438.29
2018,9,16,16,30,772.0,54.0,0.8,19.9,322.0,515.12,405.23
2018,9,16,16,45,727.5,50.5,0.8,19.45,270.5,458.01,361.48
2018,9,16,17,0,683.0,47.0,0.8,19.0,219.0,402.85,317.31
2018,9,16,17,15,612.0,41.5,0.8,18.15,169.0,335.76,262.36
2018,9,16,17,30,541.0,36.0,0.8,17.3,119.0,273.68,209.09
2018,9,16,17,45,408.5,28.5,0.75,16.5,77.5,196.96,141.21
2018,9,16,18,0,276.0,21.0,0.7,15.7,36.0,120.0,10.15
2018,9,16,18,15,138.0,10.5,0.7,15.2,18.0,47.05,0.0
2018,9,16,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,1.1,11.3,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,1.1,11.5,10.0,8.85,0.0
2018,9,17,6,15,249.0,20.0,1.0,12.35,41.5,16.11,0.0
2018,9,17,6,30,406.0,31.0,0.9,13.2,73.0,23.92,14.49
2018,9,17,6,45,502.0,38.0,0.85,14.0,119.5,27.52,18.59
2018,9,17,7,0,598.0,45.0,0.8,14.8,166.0,33.94,24.59
2018,9,17,7,15,655.5,50.5,0.75,15.5,217.5,36.3,26.79
2018,9,17,7,30,713.0,56.0,0.7,16.2,269.0,75.51,37.63
2018,9,17,7,45,751.0,59.5,0.65,16.85,320.5,120.53,64.06
2018,9,17,8,0,789.0,63.0,0.6,17.5,372.0,169.27,100.45
2018,9,17,8,15,815.5,66.0,0.6,18.05,421.5,218.74,141.51
2018,9,17,8,30,842.0,69.0,0.6,18.6,471.0,274.33,188.67
2018,9,17,8,45,861.0,71.5,0.6,19.15,517.0,324.85,231.97
2018,9,17,9,0,880.0,74.0,0.6,19.7,563.0,376.14,275.05
2018,9,17,9,15,894.0,75.5,0.6,20.15,604.0,425.09,315.37
2018,9,17,9,30,908.0,77.0,0.6,20.6,645.0,473.86,354.26
2018,9,17,9,45,919.0,78.0,0.6,21.0,680.5,520.3,390.26
2018,9,17,10,0,930.0,79.0,0.6,21.4,716.0,565.84,424.41
2018,9,17,10,15,937.0,80.5,0.6,21.65,744.5,608.45,455.67
2018,9,17,10,30,944.0,82.0,0.6,21.9,773.0,649.43,484.9
2018,9,17,10,45,948.5,83.0,0.6,22.2,794.5,686.52,510.6
2018,9,17,11,0,953.0,84.0,0.6,22.5,816.0,721.42,533.83
2018,9,17,11,15,955.5,85.0,0.65,22.65,830.0,752.6,554.12
2018,9,17,11,30,958.0,86.0,0.7,22.8,844.0,781.17,572.67
2018,9,17,11,45,958.5,86.5,0.7,22.9,849.5,805.03,587.47
2018,9,17,12,0,959.0,87.0,0.7,23.0,855.0,825.97,600.41
2018,9,17,12,15,959.0,87.0,0.7,23.05,853.0,842.99,611.01
2018,9,17,12,30,959.0,87.0,0.7,23.1,851.0,856.91,619.72
2018,9,17,12,45,956.5,87.0,0.75,23.1,841.0,865.63,626.24
2018,9,17,13,0,954.0,87.0,0.8,23.1,831.0,871.11,630.88
2018,9,17,13,15,949.5,86.0,0.8,23.0,812.5,870.65,631.25
2018,9,17,13,30,945.0,85.0,0.8,22.9,794.0,866.92,629.75
2018,9,17,13,45,938.0,84.0,0.8,22.8,768.0,857.93,625.01
2018,9,17,14,0,931.0,83.0,0.8,22.7,742.0,845.82,618.43
2018,9,17,14,15,921.5,81.5,0.8,22.45,709.5,828.14,608.68
2018,9,17,14,30,912.0,80.0,0.8,22.2,677.0,807.6,597.14
2018,9,17,14,45,899.0,79.0,0.85,21.95,638.5,782.23,583.12
2018,9,17,15,0,886.0,78.0,0.9,21.7,600.0,754.46,567.36
2018,9,17,15,15,869.5,75.5,0.9,21.7,556.0,720.26,545.81
2018,9,17,15,30,853.0,73.0,0.9,21.7,512.0,684.24,522.8
2018,9,17,15,45,830.0,70.0,0.9,21.0,464.0,645.67,498.98
2018,9,17,16,0,807.0,67.0,0.9,20.3,416.0,602.18,469.61
2018,9,17,16,15,774.0,64.0,0.9,19.8,365.5,551.97,433.74
2018,9,17,16,30,741.0,61.0,0.9,19.3,315.0,502.13,396.79
2018,9,17,16,45,693.5,56.5,0.9,18.75,263.5,443.56,351.69
2018,9,17,17,0,646.0,52.0,0.9,18.2,212.0,387.18,306.31
2018,9,17,17,15,567.5,45.5,0.9,17.5,162.0,320.38,250.98
2018,9,17,17,30,489.0,39.0,0.9,16.8,112.0,257.02,196.39
2018,9,17,17,45,352.0,30.0,0.9,16.1,72.0,176.73,125.06
2018,9,17,18,0,215.0,21.0,0.9,15.4,32.0,98.45,0.0
2018,9,17,18,15,107.5,10.5,0.9,14.95,16.0,38.46,0.0
2018,9,17,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.2,11.5,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.2,11.7,9.0,8.85,0.0
2018,9,18,6,15,198.5,21.5,1.1,12.5,38.5,17.88,0.0
2018,9,18,6,30,336.0,34.0,1.0,13.3,68.0,27.1,16.98
2018,9,18,6,45,438.0,43.0,0.9,14.1,114.0,32.27,22.7
2018,9,18,7,0,540.0,52.0,0.8,14.9,160.0,37.24,27.47
2018,9,18,7,15,603.0,58.0,0.75,15.6,210.5,39.36,29.49
2018,9,18,7,30,666.0,64.0,0.7,16.3,261.0,74.81,39.17
2018,9,18,7,45,708.0,68.5,0.7,17.0,312.5,122.15,67.41
2018,9,18,8,0,750.0,73.0,0.7,17.7,364.0,170.0,102.62
2018,9,18,8,15,779.0,76.5,0.65,18.3,413.5,218.34,142.27
2018,9,18,8,30,808.0,80.0,0.6,18.9,463.0,269.06,185.1
2018,9,18,8,45,829.5,82.0,0.6,19.5,509.0,318.33,227.13
2018,9,18,9,0,851.0,84.0,0.6,20.1,555.0,368.72,269.28
2018,9,18,9,15,870.0,85.5,0.55,20.6,597.5,421.99,312.21
2018,9,18,9,30,889.0,87.0,0.5,21.1,640.0,471.91,351.22
2018,9,18,9,45,905.0,86.5,0.5,21.6,676.5,518.6,387.01
2018,9,18,10,0,921.0,86.0,0.5,22.1,713.0,564.81,421.27
2018,9,18,10,15,929.0,86.5,0.5,22.45,741.5,606.7,451.68
2018,9,18,10,30,937.0,87.0,0.5,22.8,770.0,647.04,480.14
2018,9,18,10,45,942.0,88.0,0.5,23.1,791.5,684.18,505.72
2018,9,18,11,0,947.0,89.0,0.5,23.4,813.0,719.19,529.21
2018,9,18,11,15,950.5,89.5,0.5,23.55,827.0,750.38,548.63
2018,9,18,11,30,954.0,90.0,0.5,23.7,841.0,779.03,566.29
2018,9,18,11,45,955.0,91.0,0.55,23.85,847.5,803.64,582.13
2018,9,18,12,0,956.0,92.0,0.6,24.0,854.0,825.36,596.18
2018,9,18,12,15,957.0,91.5,0.65,24.05,852.5,842.59,607.69
2018,9,18,12,30,958.0,91.0,0.7,24.1,851.0,856.74,617.38
2018,9,18,12,45,956.0,90.5,0.7,24.1,840.5,865.32,622.91
2018,9,18,13,0,954.0,90.0,0.7,24.1,830.0,870.65,626.57
2018,9,18,13,15,948.5,90.0,0.75,24.05,811.5,870.39,627.85
2018,9,18,13,30,943.0,90.0,0.8,24.0,793.0,866.89,627.24
2018,9,18,13,45,934.5,90.0,0.8,23.9,767.0,857.77,622.45
2018,9,18,14,0,926.0,90.0,0.8,23.8,741.0,845.57,615.84
2018,9,18,14,15,914.0,89.0,0.85,23.65,707.5,826.54,605.82
2018,9,18,14,30,902.0,88.0,0.9,23.5,674.0,804.75,594.01
2018,9,18,14,45,886.0,87.5,0.9,23.3,634.5,777.87,578.15
2018,9,18,15,0,870.0,87.0,0.9,23.1,595.0,748.76,560.74
2018,9,18,15,15,851.5,84.5,0.9,23.1,551.0,717.65,541.38
2018,9,18,15,30,833.0,82.0,0.9,23.1,507.0,680.8,517.85
2018,9,18,15,45,804.0,80.0,0.95,22.4,458.0,636.06,489.68
2018,9,18,16,0,775.0,78.0,1.0,21.7,409.0,590.76,459.29
2018,9,18,16,15,733.5,75.0,1.0,21.15,357.0,536.58,420.48
2018,9,18,16,30,692.0,72.0,1.0,20.6,305.0,486.07,382.93
2018,9,18,16,45,635.0,66.5,1.05,20.05,253.0,423.71,335.12
2018,9,18,17,0,578.0,61.0,1.1,19.5,201.0,364.45,287.65
2018,9,18,17,15,489.5,53.5,1.1,18.5,152.0,292.58,228.72
2018,9,18,17,30,401.0,46.0,1.1,17.5,103.0,227.26,173.09
2018,9,18,17,45,265.0,33.0,1.1,16.55,64.5,147.37,101.97
2018,9,18,18,0,129.0,20.0,1.1,15.6,26.0,70.27,0.0
2018,9,18,18,15,64.5,10.0,1.1,15.15,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,5,45,18.5,3.0,1.3,11.6,3.0,0.0,0.0
2018,9,19,6,0,37.0,6.0,1.3,11.8,6.0,5.9,0.0
2018,9,19,6,15,165.5,21.0,1.2,12.7,35.0,16.71,0.0
2018,9,19,6,30,294.0,36.0,1.1,13.6,64.0,29.42,18.67
2018,9,19,6,45,400.5,45.5,0.95,14.55,109.0,34.89,24.89
2018,9,19,7,0,507.0,55.0,0.8,15.5,154.0,40.16,29.94
2018,9,19,7,15,572.5,61.5,0.75,16.35,204.5,42.52,32.17
2018,9,19,7,30,638.0,68.0,0.7,17.2,255.0,75.01,40.75
2018,9,19,7,45,682.5,73.5,0.65,18.05,307.0,118.5,65.43
2018,9,19,8,0,727.0,79.0,0.6,18.9,359.0,166.41,100.13
2018,9,19,8,15,757.0,83.0,0.6,19.6,408.5,217.59,141.53
2018,9,19,8,30,787.0,87.0,0.6,20.3,458.0,267.81,183.49
2018,9,19,8,45,809.0,90.0,0.55,21.05,504.0,317.02,224.77
2018,9,19,9,0,831.0,93.0,0.5,21.8,550.0,367.45,266.11
2018,9,19,9,15,847.0,95.5,0.5,22.35,591.0,416.04,305.42
2018,9,19,9,30,863.0,98.0,0.5,22.9,632.0,464.77,343.58
2018,9,19,9,45,875.0,100.0,0.5,23.45,667.5,513.78,380.6
2018,9,19,10,0,887.0,102.0,0.5,24.0,703.0,559.01,413.76
2018,9,19,10,15,896.0,103.5,0.5,24.35,732.0,601.14,444.07
2018,9,19,10,30,905.0,105.0,0.5,24.7,761.0,641.88,472.55
2018,9,19,10,45,911.5,106.0,0.5,25.1,783.0,678.96,497.71
2018,9,19,11,0,918.0,107.0,0.5,25.5,805.0,714.09,520.96
2018,9,19,11,15,922.0,107.5,0.5,25.75,819.0,744.88,540.57
2018,9,19,11,30,926.0,108.0,0.5,26.0,833.0,773.24,557.72
2018,9,19,11,45,928.0,107.5,0.55,26.25,838.5,796.57,572.41
2018,9,19,12,0,930.0,107.0,0.6,26.5,844.0,817.12,585.4
2018,9,19,12,15,930.5,106.5,0.6,26.6,842.0,833.61,595.39
2018,9,19,12,30,931.0,106.0,0.6,26.7,840.0,847.08,603.58
2018,9,19,12,45,929.0,105.0,0.65,26.8,829.5,854.96,609.27
2018,9,19,13,0,927.0,104.0,0.7,26.9,819.0,859.68,613.15
2018,9,19,13,15,922.0,103.0,0.7,26.85,800.5,858.79,613.15
2018,9,19,13,30,917.0,102.0,0.7,26.8,782.0,854.72,611.34
2018,9,19,13,45,910.5,100.0,0.75,26.75,756.0,845.26,607.12
2018,9,19,14,0,904.0,98.0,0.8,26.7,730.0,832.74,601.06
2018,9,19,14,15,893.5,96.5,0.8,26.55,697.0,814.64,590.91
2018,9,19,14,30,883.0,95.0,0.8,26.4,664.0,793.81,579.08
2018,9,19,14,45,869.5,92.5,0.85,26.25,625.0,767.01,564.03
2018,9,19,15,0,856.0,90.0,0.9,26.1,586.0,741.95,550.02
2018,9,19,15,15,837.0,87.5,0.9,26.1,542.0,706.81,528.05
2018,9,19,15,30,818.0,85.0,0.9,26.1,498.0,670.03,504.76
2018,9,19,15,45,792.0,81.5,0.95,25.45,449.5,626.08,476.91
2018,9,19,16,0,766.0,78.0,1.0,24.8,401.0,581.42,447.14
2018,9,19,16,15,729.5,74.0,1.0,24.1,350.5,529.54,410.57
2018,9,19,16,30,693.0,70.0,1.0,23.4,300.0,480.94,374.93
2018,9,19,16,45,638.5,64.0,1.05,22.7,248.0,419.49,328.31
2018,9,19,17,0,584.0,58.0,1.1,22.0,196.0,361.0,281.85
