Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,15,497.0,50.5,1.2,21.0,147.5,290.03,224.16
2018,9,19,17,30,410.0,43.0,1.3,20.0,99.0,225.6,169.49
2018,9,19,17,45,272.0,31.0,1.35,19.05,61.5,146.46,97.4
2018,9,19,18,0,134.0,19.0,1.4,18.1,24.0,58.4,0.0
2018,9,19,18,15,67.0,9.5,1.4,17.7,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.9,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,15.64,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,25.52,15.14
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,29.86,20.35
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,34.08,24.43
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,36.41,26.62
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,71.9,37.57
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,115.56,61.15
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,163.36,95.4
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,212.6,135.08
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,264.19,178.0
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,314.18,219.85
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,368.89,264.23
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,418.63,304.16
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,468.21,342.64
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,514.35,376.83
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,559.48,408.93
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,601.42,438.71
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,641.84,466.56
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,679.12,491.52
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,714.29,514.46
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,745.33,533.59
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,773.83,550.64
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,797.68,564.68
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,818.65,576.95
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,834.96,587.6
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,848.16,596.5
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,856.58,601.56
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,861.76,604.79
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,861.15,605.89
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,857.28,605.18
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,848.32,600.52
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,836.27,594.08
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,817.77,583.93
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,796.47,572.08
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,769.69,556.7
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,740.54,539.72
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,705.47,518.36
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,672.64,498.28
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,629.45,471.14
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,585.49,441.94
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,532.85,406.66
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,480.86,370.04
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,420.24,324.73
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,365.21,281.36
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,294.96,224.7
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,231.29,170.87
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,150.0,94.57
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,62.48,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.9,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,17.69,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,23.72,13.32
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,28.66,19.12
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,33.39,23.6
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,35.75,25.83
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,68.96,35.78
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,113.21,59.11
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,161.43,92.98
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,210.73,132.15
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,262.32,174.66
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,312.6,216.54
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,363.82,258.39
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,416.09,300.08
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,464.68,337.85
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,511.3,373.55
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,557.04,407.57
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,598.8,437.56
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,638.96,465.61
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,676.25,491.05
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,711.42,514.49
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,741.61,533.56
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,769.23,550.27
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,792.29,564.98
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,812.43,577.96
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,828.57,587.87
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,841.61,595.96
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,849.81,601.16
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,854.78,604.53
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,854.12,604.9
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,850.22,603.47
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,841.28,599.03
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,829.28,592.82
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,811.26,583.89
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,790.45,573.21
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,763.82,557.85
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,734.84,540.9
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,703.59,521.86
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,666.71,498.78
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,623.0,470.83
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,578.51,441.07
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,526.82,404.78
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,475.7,367.46
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,414.91,321.24
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,359.86,277.26
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,289.64,220.64
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,226.04,166.64
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,141.69,84.17
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,54.89,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,18.18,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,24.96,14.19
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,29.79,20.3
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,34.45,24.82
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,36.74,27.02
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,67.48,36.26
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,110.69,58.62
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,158.1,92.09
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,206.55,131.03
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,257.34,173.51
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,307.04,215.57
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,361.42,260.38
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,409.61,299.96
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,457.34,337.96
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,482.58,358.52
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,498.62,371.02
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,515.91,383.46
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,525.11,389.23
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,559.51,414.07
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,594.18,438.52
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,670.98,494.41
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,753.65,551.29
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,780.06,567.22
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,804.03,582.23
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,820.18,592.13
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,833.26,600.22
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,841.49,605.46
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,846.5,608.81
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,846.09,609.0
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,842.44,607.32
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,833.46,603.22
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,821.34,597.22
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,801.54,585.98
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,779.12,573.11
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,748.32,554.62
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,715.5,534.68
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,680.33,512.48
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,647.27,491.48
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,604.38,463.44
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,560.88,433.71
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,483.22,377.35
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,409.36,321.94
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,347.62,273.86
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,289.59,226.73
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,236.54,181.93
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,187.51,138.28
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,114.7,61.51
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,40.13,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,18.18,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,25.19,13.98
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,30.46,20.85
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,35.53,25.81
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,37.75,27.97
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,62.05,33.3
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,108.37,58.05
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,155.64,91.11
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,203.14,129.2
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,253.22,171.12
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,302.56,213.06
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,353.19,255.38
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,405.16,297.92
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,453.55,336.56
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,499.65,372.03
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,545.02,405.66
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,587.7,437.09
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,628.91,466.6
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,665.95,493.11
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,700.93,517.73
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,732.82,538.74
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,762.22,557.14
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,786.32,572.11
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,807.54,585.25
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,825.02,596.16
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,839.44,605.21
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,848.24,610.79
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,853.78,614.49
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,852.98,614.55
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,848.9,612.74
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,840.01,608.0
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,827.97,601.4
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,809.63,591.06
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,788.45,578.96
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,762.16,563.37
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,733.53,546.17
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,697.93,523.87
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,664.5,502.83
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,620.02,473.4
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,574.83,442.39
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,521.48,404.63
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,468.95,365.79
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,406.93,317.69
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,350.99,272.08
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,278.16,212.27
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,212.74,155.44
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,127.19,58.3
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,45.49,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,16.22,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,21.34,10.41
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,25.97,16.67
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,33.3,23.49
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,36.11,26.14
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,59.63,31.0
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,103.72,52.27
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,151.85,85.05
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,201.04,123.71
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,252.48,166.04
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,306.62,210.87
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,357.71,252.68
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,406.84,292.22
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,455.94,330.46
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,502.67,365.68
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,548.58,399.07
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,590.72,429.26
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,631.21,457.44
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,668.31,482.58
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,703.23,505.65
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,733.95,525.16
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,762.05,542.09
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,785.6,556.75
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,806.17,569.66
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,822.05,579.33
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,834.75,587.17
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,842.15,592.75
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,846.27,596.51
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,844.99,596.41
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,840.44,594.47
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,831.63,590.02
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,819.71,583.77
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,801.38,573.79
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,780.22,562.09
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,752.87,546.37
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,723.18,529.05
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,687.66,507.26
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,650.47,484.08
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,610.9,458.61
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,566.79,428.99
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,514.26,392.68
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,462.44,355.17
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,401.42,308.54
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,343.3,261.97
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,275.11,206.51
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,211.35,151.11
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,121.68,40.69
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,39.43,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,15.24,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,21.55,10.15
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,25.69,16.45
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,32.52,22.84
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,34.92,25.14
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,56.23,29.08
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,100.7,49.66
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,149.23,82.3
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,199.14,121.38
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,255.19,167.18
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,305.54,209.08
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,356.69,250.92
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,405.96,290.56
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,454.95,328.66
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,501.13,363.37
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,546.22,396.05
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,588.38,426.24
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,628.82,454.34
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,665.78,479.28
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,700.55,502.15
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,731.78,521.97
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,760.39,539.06
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,783.8,552.92
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,804.25,564.97
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,820.24,575.36
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,833.05,583.97
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,840.54,588.58
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,844.74,591.35
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,843.95,591.55
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,839.88,589.92
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,830.1,585.79
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,817.19,579.86
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,798.43,569.77
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,776.85,557.95
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,749.86,542.62
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,720.49,525.65
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,684.62,503.67
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,647.1,480.24
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,606.33,454.0
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,561.12,423.78
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,508.5,388.16
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,456.71,351.16
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,394.78,304.07
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,335.91,256.93
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,267.31,200.47
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,203.43,143.94
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,114.53,18.2
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,35.55,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,15.24,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,21.76,9.67
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,26.33,16.91
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,30.76,21.27
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,36.95,26.88
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,56.38,30.72
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,100.04,50.27
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,147.71,81.82
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,196.46,119.56
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,247.41,161.1
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,295.46,201.84
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,341.76,240.32
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,391.48,279.63
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,445.9,321.08
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,490.58,354.9
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,533.77,386.63
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,561.29,406.21
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,585.69,422.79
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,609.33,438.34
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,630.78,451.82
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,664.64,474.5
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,697.71,496.14
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,717.94,508.58
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,735.64,519.39
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,778.41,547.0
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,818.56,571.32
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,812.39,567.75
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,805.58,564.59
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,777.91,548.08
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,749.81,531.39
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,726.32,517.73
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,700.81,502.51
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,705.96,508.94
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,704.12,509.46
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,667.19,487.46
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,627.54,462.56
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,554.3,412.09
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,481.5,360.99
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,412.2,312.64
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,339.59,260.25
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,343.63,265.29
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,332.89,257.75
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,317.84,245.11
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,296.26,225.75
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,231.18,172.24
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,172.75,120.0
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,93.47,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,24.46,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,15.24,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,23.03,9.63
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,29.4,19.29
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,35.45,25.14
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,38.95,28.42
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,55.08,31.88
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,97.23,51.84
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,141.79,81.75
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,187.21,117.2
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,233.4,155.03
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,279.77,192.68
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,328.49,231.81
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,373.01,267.77
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,416.85,302.15
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,456.0,332.46
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,492.45,359.85
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,520.91,380.33
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,544.67,396.79
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,580.51,421.59
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,615.83,445.4
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,649.57,468.39
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,682.73,490.68
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,708.13,507.66
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,731.9,523.51
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,763.55,545.02
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,792.02,563.57
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,778.94,555.12
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,761.85,544.75
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,743.85,533.65
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,723.32,520.63
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,718.19,519.01
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,710.23,515.35
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,677.23,495.13
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,642.9,473.91
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,560.1,416.84
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,476.74,358.16
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,437.86,331.8
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,398.66,304.23
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,438.91,337.53
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,464.31,358.51
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,393.78,305.83
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,325.25,253.79
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,239.96,187.03
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,157.11,120.71
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,115.67,86.03
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,77.6,51.83
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,40.55,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,7.56,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,8.36,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,14.59,3.52
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,26.07,16.68
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,37.64,27.37
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,58.25,45.77
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,76.24,58.15
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,102.4,74.44
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,141.54,99.31
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,173.1,120.49
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,217.63,153.5
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,256.53,186.3
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,293.21,216.6
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,344.17,254.71
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,405.81,301.22
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,458.36,341.2
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,515.43,383.82
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,555.34,414.19
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,593.73,442.98
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,628.94,468.35
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,662.12,491.76
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,690.83,511.93
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,717.11,529.7
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,739.05,543.83
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,758.21,556.2
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,773.27,566.89
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,785.39,575.83
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,792.85,580.94
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,797.23,584.21
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,796.07,584.26
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,791.83,582.49
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,782.25,578.08
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,769.74,571.86
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,751.45,561.36
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,730.5,549.14
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,703.63,532.84
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,678.34,517.56
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,642.99,494.48
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,606.19,468.94
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,563.06,439.57
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,519.44,408.74
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,467.87,370.21
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,419.73,332.65
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,356.82,282.02
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,298.03,232.67
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,196.35,149.18
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,110.64,74.93
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,48.87,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,6.88,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,10.37,0.34
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,18.23,10.06
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,27.83,19.04
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,33.82,24.65
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,43.46,31.61
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,31.37,21.28
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,19.3,10.91
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,25.1,15.8
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,30.9,20.63
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,45.41,32.72
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,59.94,44.64
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,55.1,40.41
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,50.27,36.26
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,53.18,38.51
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,56.1,40.74
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,86.15,65.07
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,115.92,88.76
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,116.29,88.79
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,116.68,88.94
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,109.2,82.89
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,101.66,76.82
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,102.65,77.6
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,103.64,78.37
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,100.26,75.69
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,96.87,73.03
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,101.74,76.99
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,106.63,80.95
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,101.76,77.16
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,96.88,73.37
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,174.92,137.94
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,247.57,196.57
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,341.73,271.36
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,427.88,337.98
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,387.95,307.29
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,348.66,277.67
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,252.55,202.43
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,166.92,133.35
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,202.84,164.45
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,227.51,185.36
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,179.9,145.78
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,129.92,104.09
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,78.08,60.46
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,26.05,16.37
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,18.33,9.58
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,10.6,2.21
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,7.85,0.0
