Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,17,0,86.0,16.0,1.3,14.1,19.0,40.09,0.0
2018,10,29,17,15,43.0,8.0,1.25,13.75,9.5,7.86,0.0
2018,10,29,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,6,45,41.5,10.5,1.1,9.9,13.0,10.32,0.0
2018,10,30,7,0,83.0,21.0,1.1,10.1,26.0,17.69,1.57
2018,10,30,7,15,256.0,33.0,1.1,10.75,68.0,25.59,16.23
2018,10,30,7,30,429.0,45.0,1.1,11.4,110.0,34.04,24.56
2018,10,30,7,45,563.5,46.0,1.05,12.0,162.0,32.18,23.26
2018,10,30,8,0,698.0,47.0,1.0,12.6,214.0,45.54,25.2
2018,10,30,8,15,747.0,49.0,1.0,13.35,260.0,85.97,41.46
2018,10,30,8,30,796.0,51.0,1.0,14.1,306.0,130.55,70.38
2018,10,30,8,45,823.0,53.5,1.0,14.8,348.0,179.2,108.97
2018,10,30,9,0,850.0,56.0,1.0,15.5,390.0,225.79,148.5
2018,10,30,9,15,869.5,58.0,1.0,16.15,428.0,271.15,188.29
2018,10,30,9,30,889.0,60.0,1.0,16.8,466.0,316.68,228.09
2018,10,30,9,45,903.0,61.0,1.0,17.4,498.0,359.37,265.2
2018,10,30,10,0,917.0,62.0,1.0,18.0,530.0,401.29,300.78
2018,10,30,10,15,926.5,63.0,0.95,18.45,555.5,440.37,333.2
2018,10,30,10,30,936.0,64.0,0.9,18.9,581.0,477.91,363.4
2018,10,30,10,45,942.5,64.5,0.9,19.3,599.5,511.8,390.38
2018,10,30,11,0,949.0,65.0,0.9,19.7,618.0,543.58,415.06
2018,10,30,11,15,952.5,65.0,0.9,20.0,628.5,571.0,436.13
2018,10,30,11,30,956.0,65.0,0.9,20.3,639.0,595.84,454.86
2018,10,30,11,45,956.5,65.5,0.85,20.65,642.0,616.76,469.82
2018,10,30,12,0,957.0,66.0,0.8,21.0,645.0,634.76,482.35
2018,10,30,12,15,938.0,70.0,0.8,21.15,634.0,641.62,487.58
2018,10,30,12,30,919.0,74.0,0.8,21.3,623.0,645.07,490.37
2018,10,30,12,45,917.5,73.0,0.8,21.45,611.5,650.92,494.96
2018,10,30,13,0,916.0,72.0,0.8,21.6,600.0,653.73,497.29
2018,10,30,13,15,916.5,69.5,0.8,21.65,582.5,653.14,497.45
2018,10,30,13,30,917.0,67.0,0.8,21.7,565.0,649.47,495.41
2018,10,30,13,45,905.0,66.5,0.8,21.7,537.5,637.18,487.25
2018,10,30,14,0,893.0,66.0,0.8,21.7,510.0,622.12,477.07
2018,10,30,14,15,835.5,71.0,0.85,21.5,464.5,586.0,452.12
2018,10,30,14,30,778.0,76.0,0.9,21.3,419.0,546.31,424.25
2018,10,30,14,45,782.0,67.5,0.9,21.15,386.5,525.8,409.87
2018,10,30,15,0,786.0,59.0,0.9,21.0,354.0,502.55,392.73
2018,10,30,15,15,772.5,55.5,0.9,21.0,316.5,473.35,370.11
2018,10,30,15,30,759.0,52.0,0.9,21.0,279.0,442.61,345.49
2018,10,30,15,45,681.0,50.5,0.95,20.0,229.5,382.99,299.44
2018,10,30,16,0,603.0,49.0,1.0,19.0,180.0,328.72,255.83
2018,10,30,16,15,496.5,43.5,1.1,18.05,134.0,260.43,199.96
2018,10,30,16,30,390.0,38.0,1.2,17.1,88.0,198.56,147.58
2018,10,30,16,45,292.0,27.5,1.3,16.2,56.0,140.23,89.11
2018,10,30,17,0,194.0,17.0,1.4,15.3,24.0,70.93,0.0
2018,10,30,17,15,97.0,8.5,1.4,14.8,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,6,45,17.0,9.0,0.85,12.1,10.0,8.85,0.0
2018,10,31,7,0,34.0,18.0,0.8,12.5,20.0,16.24,0.0
2018,10,31,7,15,48.0,36.0,0.8,13.2,41.5,31.28,20.66
2018,10,31,7,30,62.0,54.0,0.8,13.9,63.0,45.9,34.59
2018,10,31,7,45,80.0,72.0,0.75,14.6,88.0,60.13,47.6
2018,10,31,8,0,98.0,90.0,0.7,15.3,113.0,75.91,57.69
2018,10,31,8,15,132.5,105.5,0.65,15.95,143.5,97.95,72.46
2018,10,31,8,30,167.0,121.0,0.6,16.6,174.0,123.24,90.43
2018,10,31,8,45,294.0,125.5,0.6,17.2,234.0,153.88,109.5
2018,10,31,9,0,421.0,130.0,0.6,17.8,294.0,195.87,138.93
2018,10,31,9,15,422.0,145.0,0.6,18.45,322.5,230.07,167.57
2018,10,31,9,30,423.0,160.0,0.6,19.1,351.0,263.86,195.63
2018,10,31,9,45,461.0,163.0,0.6,19.8,384.5,298.59,223.16
2018,10,31,10,0,499.0,166.0,0.6,20.5,418.0,335.39,251.99
2018,10,31,10,15,515.5,170.0,0.6,20.95,442.0,366.17,276.35
2018,10,31,10,30,532.0,174.0,0.6,21.4,466.0,396.93,300.25
2018,10,31,10,45,532.5,180.5,0.6,21.85,480.5,422.31,319.7
2018,10,31,11,0,533.0,187.0,0.6,22.3,495.0,446.41,337.78
2018,10,31,11,15,527.0,193.0,0.6,22.6,502.0,465.27,351.87
2018,10,31,11,30,521.0,199.0,0.6,22.9,509.0,482.4,364.45
2018,10,31,11,45,551.5,189.5,0.55,23.2,519.5,503.48,379.68
2018,10,31,12,0,582.0,180.0,0.5,23.5,530.0,523.77,394.09
2018,10,31,12,15,570.0,182.5,0.5,23.65,523.0,529.43,398.21
2018,10,31,12,30,558.0,185.0,0.5,23.8,516.0,532.99,400.89
2018,10,31,12,45,507.5,196.5,0.55,23.9,492.5,519.82,391.77
2018,10,31,13,0,457.0,208.0,0.6,24.0,469.0,504.49,381.09
2018,10,31,13,15,384.5,216.5,0.6,24.05,431.0,466.03,353.33
2018,10,31,13,30,312.0,225.0,0.6,24.1,393.0,431.14,327.86
2018,10,31,13,45,278.5,218.0,0.65,24.1,362.5,403.63,308.48
2018,10,31,14,0,245.0,211.0,0.7,24.1,332.0,375.63,288.36
2018,10,31,14,15,237.5,196.5,0.7,24.0,307.5,354.81,273.64
2018,10,31,14,30,230.0,182.0,0.7,23.9,283.0,333.25,258.08
2018,10,31,14,45,237.0,163.5,0.7,23.75,259.0,314.7,244.8
2018,10,31,15,0,244.0,145.0,0.7,23.6,235.0,294.87,230.2
2018,10,31,15,15,359.0,114.0,0.7,23.6,229.0,321.68,251.37
2018,10,31,15,30,474.0,83.0,0.7,23.6,223.0,337.02,262.36
2018,10,31,15,45,381.0,77.5,0.8,22.6,178.0,273.07,212.7
2018,10,31,16,0,288.0,72.0,0.9,21.6,133.0,216.69,167.93
2018,10,31,16,15,250.5,57.5,0.95,20.95,101.0,177.02,134.7
2018,10,31,16,30,213.0,43.0,1.0,20.3,69.0,139.56,102.03
2018,10,31,16,45,160.5,28.5,1.05,19.6,43.5,97.73,58.15
2018,10,31,17,0,108.0,14.0,1.1,18.9,18.0,43.53,0.0
2018,10,31,17,15,54.0,7.0,1.15,18.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,1,6,45,63.5,10.0,1.05,15.8,13.5,9.83,0.0
2018,11,1,7,0,127.0,20.0,1.0,16.1,27.0,15.72,0.0
2018,11,1,7,15,315.0,28.0,0.85,16.85,67.5,21.25,11.83
2018,11,1,7,30,503.0,36.0,0.7,17.6,108.0,26.19,17.04
2018,11,1,7,45,433.0,53.5,0.55,18.4,131.5,39.31,28.78
2018,11,1,8,0,363.0,71.0,0.4,19.2,155.0,55.32,42.89
2018,11,1,8,15,380.5,86.0,0.35,19.9,190.0,88.67,55.89
2018,11,1,8,30,398.0,101.0,0.3,20.6,225.0,123.57,79.63
2018,11,1,8,45,419.5,112.5,0.25,21.35,259.5,157.52,105.01
2018,11,1,9,0,441.0,124.0,0.2,22.1,294.0,193.02,132.87
2018,11,1,9,15,499.5,126.0,0.2,22.65,336.0,230.58,161.78
2018,11,1,9,30,558.0,128.0,0.2,23.2,378.0,272.6,194.48
2018,11,1,9,45,588.0,130.0,0.2,23.75,410.0,308.68,223.28
2018,11,1,10,0,618.0,132.0,0.2,24.3,442.0,346.03,252.63
2018,11,1,10,15,623.5,137.0,0.2,24.6,463.0,377.33,277.5
2018,11,1,10,30,629.0,142.0,0.2,24.9,484.0,407.65,301.06
2018,11,1,10,45,657.5,138.5,0.2,25.2,506.5,439.47,325.13
2018,11,1,11,0,686.0,135.0,0.2,25.5,529.0,471.23,348.68
2018,11,1,11,15,778.0,109.5,0.25,25.65,563.5,515.16,381.38
2018,11,1,11,30,870.0,84.0,0.3,25.8,598.0,559.83,414.22
2018,11,1,11,45,865.0,86.0,0.3,25.95,599.5,577.53,426.93
2018,11,1,12,0,860.0,88.0,0.3,26.1,601.0,592.42,437.75
2018,11,1,12,15,863.0,87.5,0.3,26.15,598.5,606.73,448.24
2018,11,1,12,30,866.0,87.0,0.3,26.2,596.0,618.35,456.74
2018,11,1,12,45,870.0,83.5,0.35,26.25,586.0,624.71,462.3
2018,11,1,13,0,874.0,80.0,0.4,26.3,576.0,628.19,465.9
2018,11,1,13,15,808.5,92.5,0.4,26.25,539.0,604.64,449.77
2018,11,1,13,30,743.0,105.0,0.4,26.2,502.0,577.87,431.51
2018,11,1,13,45,773.0,91.0,0.4,26.15,485.5,577.49,432.58
2018,11,1,14,0,803.0,77.0,0.4,26.1,469.0,574.71,431.54
2018,11,1,14,15,788.0,74.0,0.4,25.9,437.0,553.96,417.57
2018,11,1,14,30,773.0,71.0,0.4,25.7,405.0,531.06,401.96
2018,11,1,14,45,765.5,65.5,0.45,25.5,371.5,507.55,386.06
2018,11,1,15,0,758.0,60.0,0.5,25.3,338.0,481.93,368.0
2018,11,1,15,15,694.5,62.5,0.5,25.3,293.5,434.82,332.69
2018,11,1,15,30,631.0,65.0,0.5,25.3,249.0,391.0,299.0
2018,11,1,15,45,574.0,59.5,0.6,23.95,205.5,341.12,261.73
2018,11,1,16,0,517.0,54.0,0.7,22.6,162.0,293.23,224.13
2018,11,1,16,15,423.5,46.0,0.75,21.7,120.0,230.9,173.61
2018,11,1,16,30,330.0,38.0,0.8,20.8,78.0,174.23,126.0
2018,11,1,16,45,235.0,26.5,0.85,19.9,48.5,116.87,65.75
2018,11,1,17,0,140.0,15.0,0.9,19.0,19.0,52.82,0.0
2018,11,1,17,15,70.0,7.5,0.9,18.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,6,45,147.5,10.0,1.15,12.95,17.5,9.83,0.0
2018,11,2,7,0,295.0,20.0,1.1,13.0,35.0,16.35,0.0
2018,11,2,7,15,388.5,28.0,1.0,13.7,69.5,21.48,12.02
2018,11,2,7,30,482.0,36.0,0.9,14.4,104.0,26.39,17.42
2018,11,2,7,45,580.5,41.0,0.8,15.15,152.0,31.15,21.96
2018,11,2,8,0,679.0,46.0,0.7,15.9,200.0,37.3,27.56
2018,11,2,8,15,733.0,48.0,0.65,16.55,246.0,76.4,35.86
2018,11,2,8,30,787.0,50.0,0.6,17.2,292.0,120.13,61.99
2018,11,2,8,45,815.0,52.5,0.6,17.9,334.0,168.0,98.39
2018,11,2,9,0,843.0,55.0,0.6,18.6,376.0,213.97,136.24
2018,11,2,9,15,855.0,59.0,0.6,19.3,412.0,258.64,174.8
2018,11,2,9,30,867.0,63.0,0.6,20.0,448.0,302.9,212.98
2018,11,2,9,45,837.0,75.0,0.6,20.75,468.0,337.82,244.2
2018,11,2,10,0,807.0,87.0,0.6,21.5,488.0,371.78,273.47
2018,11,2,10,15,835.5,84.0,0.65,22.0,517.5,410.88,305.32
2018,11,2,10,30,864.0,81.0,0.7,22.5,547.0,451.66,337.65
2018,11,2,10,45,822.5,94.0,0.7,23.0,549.5,471.78,354.13
2018,11,2,11,0,781.0,107.0,0.7,23.5,552.0,489.16,367.92
2018,11,2,11,15,692.5,137.0,0.75,23.75,537.0,493.56,372.17
2018,11,2,11,30,604.0,167.0,0.8,24.0,522.0,493.09,372.34
2018,11,2,11,45,604.0,168.0,0.8,24.25,524.0,508.55,384.0
2018,11,2,12,0,604.0,169.0,0.8,24.5,526.0,522.15,393.99
2018,11,2,12,15,657.5,150.0,0.85,24.5,536.0,545.6,412.34
2018,11,2,12,30,711.0,131.0,0.9,24.5,546.0,567.75,429.62
2018,11,2,12,45,766.0,113.0,0.9,24.5,551.5,589.46,446.12
2018,11,2,13,0,821.0,95.0,0.9,24.5,557.0,609.3,461.18
2018,11,2,13,15,814.5,91.0,0.9,24.45,536.0,603.22,457.46
2018,11,2,13,30,808.0,87.0,0.9,24.4,515.0,594.36,451.95
2018,11,2,13,45,764.0,93.0,0.9,24.3,481.5,570.79,435.55
2018,11,2,14,0,720.0,99.0,0.9,24.2,448.0,546.7,418.62
2018,11,2,14,15,765.5,83.0,0.9,24.05,431.0,547.25,420.26
2018,11,2,14,30,811.0,67.0,0.9,23.9,414.0,544.94,419.3
2018,11,2,14,45,751.0,70.0,0.9,23.7,368.5,501.32,387.38
2018,11,2,15,0,691.0,73.0,0.9,23.5,323.0,459.38,356.27
2018,11,2,15,15,610.0,73.5,0.9,23.5,274.5,403.37,313.63
2018,11,2,15,30,529.0,74.0,0.9,23.5,226.0,349.57,271.75
2018,11,2,15,45,442.0,69.0,0.95,22.3,181.5,289.89,225.61
2018,11,2,16,0,355.0,64.0,1.0,21.1,137.0,232.96,180.17
2018,11,2,16,15,385.0,49.0,1.1,20.1,109.5,217.57,164.98
2018,11,2,16,30,415.0,34.0,1.2,19.1,82.0,198.14,143.52
2018,11,2,16,45,282.0,24.0,1.3,18.1,50.0,127.04,66.91
2018,11,2,17,0,149.0,14.0,1.4,17.1,18.0,53.76,0.0
2018,11,2,17,15,74.5,7.0,1.35,16.75,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,3,6,45,141.0,9.5,0.8,12.5,16.0,9.34,0.0
2018,11,3,7,0,282.0,19.0,0.8,12.8,32.0,15.54,0.0
2018,11,3,7,15,430.0,26.0,0.7,13.85,72.0,21.59,11.87
2018,11,3,7,30,578.0,33.0,0.6,14.9,112.0,26.09,17.08
2018,11,3,7,45,633.0,38.5,0.55,15.95,155.0,29.02,20.0
2018,11,3,8,0,688.0,44.0,0.5,17.0,198.0,33.17,23.78
2018,11,3,8,15,744.5,46.5,0.5,17.75,245.0,73.06,33.49
2018,11,3,8,30,801.0,49.0,0.5,18.5,292.0,121.1,62.2
2018,11,3,8,45,817.5,53.0,0.5,19.25,331.5,165.76,95.82
2018,11,3,9,0,834.0,57.0,0.5,20.0,371.0,210.83,132.95
2018,11,3,9,15,864.5,57.0,0.5,20.65,411.0,255.82,170.79
2018,11,3,9,30,895.0,57.0,0.5,21.3,451.0,301.87,209.65
2018,11,3,9,45,904.0,60.0,0.5,21.95,482.0,344.62,246.0
2018,11,3,10,0,913.0,63.0,0.5,22.6,513.0,386.24,280.57
2018,11,3,10,15,899.5,69.0,0.5,23.05,531.0,420.54,309.21
2018,11,3,10,30,886.0,75.0,0.5,23.5,549.0,451.85,334.66
2018,11,3,10,45,817.0,95.5,0.55,23.95,544.0,467.34,348.31
2018,11,3,11,0,748.0,116.0,0.6,24.4,539.0,477.39,357.25
2018,11,3,11,15,614.5,160.5,0.6,24.7,512.0,473.4,354.82
2018,11,3,11,30,481.0,205.0,0.6,25.0,485.0,460.02,344.95
2018,11,3,11,45,478.5,205.0,0.6,25.3,485.0,470.82,353.17
2018,11,3,12,0,476.0,205.0,0.6,25.6,485.0,480.03,359.88
2018,11,3,12,15,668.0,148.0,0.6,25.65,537.0,546.92,409.76
2018,11,3,12,30,860.0,91.0,0.6,25.7,589.0,612.51,457.46
2018,11,3,12,45,764.0,115.0,0.6,25.75,550.5,587.5,439.07
2018,11,3,13,0,668.0,139.0,0.6,25.8,512.0,558.87,418.85
2018,11,3,13,15,649.0,137.0,0.6,25.65,489.0,547.71,412.03
2018,11,3,13,30,630.0,135.0,0.6,25.5,466.0,534.34,403.35
2018,11,3,13,45,742.0,101.0,0.6,25.35,471.5,563.9,426.37
2018,11,3,14,0,854.0,67.0,0.6,25.2,477.0,584.59,442.54
2018,11,3,14,15,715.5,90.0,0.65,25.0,417.5,523.82,399.02
2018,11,3,14,30,577.0,113.0,0.7,24.8,358.0,460.8,353.63
2018,11,3,14,45,660.0,91.0,0.7,24.65,346.5,473.19,363.93
2018,11,3,15,0,743.0,69.0,0.7,24.5,335.0,477.74,367.24
2018,11,3,15,15,757.0,60.0,0.7,24.5,302.5,457.61,351.26
2018,11,3,15,30,771.0,51.0,0.7,24.5,270.0,434.44,332.28
2018,11,3,15,45,721.0,47.5,0.85,23.3,224.5,386.08,295.66
2018,11,3,16,0,671.0,44.0,1.0,22.1,179.0,338.82,257.89
2018,11,3,16,15,546.5,39.0,1.05,21.2,130.5,263.15,196.66
2018,11,3,16,30,422.0,34.0,1.1,20.3,82.0,198.9,142.14
2018,11,3,16,45,285.5,24.0,1.15,19.45,49.5,126.03,59.5
2018,11,3,17,0,149.0,14.0,1.2,18.6,17.0,53.24,0.0
2018,11,3,17,15,74.5,7.0,1.25,17.95,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,6,45,52.5,8.0,1.35,10.55,10.5,7.86,0.0
2018,11,4,7,0,105.0,16.0,1.3,10.6,21.0,15.73,0.0
2018,11,4,7,15,177.0,30.5,1.2,11.5,49.5,23.68,13.35
2018,11,4,7,30,249.0,45.0,1.1,12.4,78.0,34.33,24.4
2018,11,4,7,45,302.0,57.5,1.0,13.3,113.0,42.93,32.49
2018,11,4,8,0,355.0,70.0,0.9,14.2,148.0,51.18,40.04
2018,11,4,8,15,377.5,83.0,0.85,14.9,182.0,81.75,52.82
2018,11,4,8,30,400.0,96.0,0.8,15.6,216.0,115.04,74.8
2018,11,4,8,45,460.5,101.0,0.75,16.35,258.0,148.77,98.54
2018,11,4,9,0,521.0,106.0,0.7,17.1,300.0,187.4,128.12
2018,11,4,9,15,570.5,107.5,0.7,17.9,339.5,224.85,158.26
2018,11,4,9,30,620.0,109.0,0.7,18.7,379.0,265.59,191.42
2018,11,4,9,45,741.5,93.5,0.65,19.55,439.5,316.34,230.52
2018,11,4,10,0,863.0,78.0,0.6,20.4,500.0,376.68,276.82
2018,11,4,10,15,901.5,73.5,0.6,20.95,534.0,421.96,312.95
2018,11,4,10,30,940.0,69.0,0.6,21.5,568.0,465.37,347.0
2018,11,4,10,45,939.0,70.5,0.6,22.0,583.0,496.67,371.72
2018,11,4,11,0,938.0,72.0,0.6,22.5,598.0,525.44,393.92
2018,11,4,11,15,936.5,73.0,0.65,22.75,606.5,550.85,413.93
2018,11,4,11,30,935.0,74.0,0.7,23.0,615.0,573.5,431.56
2018,11,4,11,45,928.0,76.5,0.75,23.2,615.5,591.81,445.81
2018,11,4,12,0,921.0,79.0,0.8,23.4,616.0,607.08,457.67
2018,11,4,12,15,859.0,92.5,0.85,23.35,590.0,599.19,453.14
2018,11,4,12,30,797.0,106.0,0.9,23.3,564.0,586.86,445.41
2018,11,4,12,45,778.5,106.0,0.95,23.25,545.5,583.19,444.12
2018,11,4,13,0,760.0,106.0,1.0,23.2,527.0,576.74,440.62
2018,11,4,13,15,737.5,107.5,1.0,23.05,504.5,567.66,434.83
2018,11,4,13,30,715.0,109.0,1.0,22.9,482.0,555.59,426.82
2018,11,4,13,45,711.5,103.0,1.05,22.75,458.0,544.63,420.14
2018,11,4,14,0,708.0,97.0,1.1,22.6,434.0,531.27,411.51
2018,11,4,14,15,686.0,94.0,1.1,22.3,402.0,508.18,395.29
2018,11,4,14,30,664.0,91.0,1.1,22.0,370.0,483.45,377.56
2018,11,4,14,45,634.0,87.5,1.1,21.65,334.0,452.41,354.76
2018,11,4,15,0,604.0,84.0,1.1,21.3,298.0,420.56,330.76
2018,11,4,15,15,565.5,78.0,1.1,21.3,258.5,381.18,299.96
2018,11,4,15,30,527.0,72.0,1.1,21.3,219.0,342.05,268.55
2018,11,4,15,45,450.0,65.5,1.1,20.25,176.0,285.98,224.1
2018,11,4,16,0,373.0,59.0,1.1,19.2,133.0,231.68,179.87
2018,11,4,16,15,306.0,48.5,1.1,18.45,98.5,183.33,139.06
2018,11,4,16,30,239.0,38.0,1.1,17.7,64.0,139.57,100.3
2018,11,4,16,45,152.0,24.5,1.1,16.95,38.0,84.8,34.07
2018,11,4,17,0,65.0,11.0,1.1,16.2,12.0,27.82,0.0
2018,11,4,17,15,32.5,5.5,1.1,15.85,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,111.5,8.5,1.1,10.6,13.0,8.36,0.0
2018,11,5,7,0,223.0,17.0,1.1,10.7,26.0,16.71,0.0
2018,11,5,7,15,384.0,24.5,1.1,11.25,64.0,20.45,10.4
2018,11,5,7,30,545.0,32.0,1.1,11.8,102.0,25.5,16.69
2018,11,5,7,45,618.5,36.0,1.05,12.3,145.5,27.06,18.51
2018,11,5,8,0,692.0,40.0,1.0,12.8,189.0,28.75,20.22
2018,11,5,8,15,736.5,43.0,1.0,13.55,233.0,64.39,29.07
2018,11,5,8,30,781.0,46.0,1.0,14.3,277.0,110.9,56.44
2018,11,5,8,45,810.5,48.0,0.95,15.05,318.0,154.44,88.61
2018,11,5,9,0,840.0,50.0,0.9,15.8,359.0,199.52,125.69
2018,11,5,9,15,857.0,53.0,0.85,16.5,396.0,243.95,164.28
2018,11,5,9,30,874.0,56.0,0.8,17.2,433.0,288.39,203.04
2018,11,5,9,45,885.0,59.5,0.8,17.85,465.0,331.2,240.3
2018,11,5,10,0,896.0,63.0,0.8,18.5,497.0,373.1,275.98
2018,11,5,10,15,906.0,64.0,0.75,19.0,522.0,411.12,307.71
2018,11,5,10,30,916.0,65.0,0.7,19.5,547.0,447.7,337.34
2018,11,5,10,45,922.5,66.0,0.7,19.95,565.5,481.06,364.06
2018,11,5,11,0,929.0,67.0,0.7,20.4,584.0,512.39,388.53
2018,11,5,11,15,933.5,68.0,0.7,20.7,595.5,540.52,410.25
2018,11,5,11,30,938.0,69.0,0.7,21.0,607.0,566.2,429.7
2018,11,5,11,45,938.5,69.5,0.7,21.3,610.0,586.62,444.99
2018,11,5,12,0,939.0,70.0,0.7,21.6,613.0,604.21,457.98
2018,11,5,12,15,936.5,70.0,0.75,21.75,608.0,616.65,467.91
2018,11,5,12,30,934.0,70.0,0.8,21.9,603.0,626.06,475.59
2018,11,5,12,45,929.5,69.5,0.8,22.0,590.5,630.69,479.4
2018,11,5,13,0,925.0,69.0,0.8,22.1,578.0,632.24,480.97
2018,11,5,13,15,918.0,68.5,0.8,22.1,558.5,629.24,479.45
2018,11,5,13,30,911.0,68.0,0.8,22.1,539.0,623.24,475.76
2018,11,5,13,45,899.5,67.0,0.85,22.05,512.0,611.11,468.22
2018,11,5,14,0,888.0,66.0,0.9,22.0,485.0,596.24,458.55
2018,11,5,14,15,871.5,64.0,0.9,21.8,451.5,574.79,443.72
2018,11,5,14,30,855.0,62.0,0.9,21.6,418.0,551.04,426.9
2018,11,5,14,45,832.0,60.0,0.95,21.45,380.0,524.41,407.71
2018,11,5,15,0,809.0,58.0,1.0,21.3,342.0,493.53,384.76
2018,11,5,15,15,774.5,55.5,1.0,21.3,299.5,455.04,354.8
2018,11,5,15,30,740.0,53.0,1.0,21.3,257.0,416.06,323.5
2018,11,5,15,45,686.5,48.5,1.1,20.1,212.0,366.38,284.63
2018,11,5,16,0,633.0,44.0,1.2,18.9,167.0,318.1,244.96
2018,11,5,16,15,525.0,39.0,1.25,18.15,122.5,254.11,191.38
2018,11,5,16,30,417.0,34.0,1.3,17.4,78.0,193.94,138.1
2018,11,5,16,45,261.0,22.5,1.4,16.7,45.5,113.46,37.53
2018,11,5,17,0,105.0,11.0,1.5,16.0,13.0,37.95,0.0
2018,11,5,17,15,52.5,5.5,1.5,15.5,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,6,6,45,110.0,9.0,0.85,8.9,13.0,0.0,0.0
2018,11,6,7,0,220.0,18.0,0.8,9.1,26.0,17.69,0.0
2018,11,6,7,15,367.5,26.5,0.75,10.1,63.0,20.9,10.35
2018,11,6,7,30,515.0,35.0,0.7,11.1,100.0,28.84,19.62
2018,11,6,7,45,604.0,39.5,0.6,12.1,145.5,30.59,21.66
2018,11,6,8,0,693.0,44.0,0.5,13.1,191.0,32.53,23.58
2018,11,6,8,15,739.5,47.0,0.45,13.85,235.5,65.4,30.98
2018,11,6,8,30,786.0,50.0,0.4,14.6,280.0,108.68,54.67
2018,11,6,8,45,816.5,53.0,0.35,15.35,322.5,156.54,89.66
2018,11,6,9,0,847.0,56.0,0.3,16.1,365.0,202.9,127.03
2018,11,6,9,15,868.0,58.0,0.3,16.9,402.5,247.64,165.07
2018,11,6,9,30,889.0,60.0,0.3,17.7,440.0,292.66,203.61
2018,11,6,9,45,904.0,61.5,0.25,18.55,472.0,335.42,239.8
2018,11,6,10,0,919.0,63.0,0.2,19.4,504.0,377.5,274.49
2018,11,6,10,15,928.0,64.0,0.2,20.05,529.0,415.9,305.96
2018,11,6,10,30,937.0,65.0,0.2,20.7,554.0,452.73,335.31
2018,11,6,10,45,942.0,65.5,0.2,21.35,571.5,485.53,360.86
2018,11,6,11,0,947.0,66.0,0.2,22.0,589.0,516.15,384.05
2018,11,6,11,15,950.5,66.5,0.2,22.25,599.5,543.69,404.98
2018,11,6,11,30,954.0,67.0,0.2,22.5,610.0,568.69,423.6
2018,11,6,11,45,955.0,67.0,0.25,22.8,613.0,589.16,439.14
2018,11,6,12,0,956.0,67.0,0.3,23.1,616.0,606.76,452.46
2018,11,6,12,15,954.0,67.0,0.3,23.2,611.0,619.69,462.11
2018,11,6,12,30,952.0,67.0,0.3,23.3,606.0,629.54,469.51
2018,11,6,12,45,946.5,67.0,0.3,23.4,593.0,634.23,473.24
2018,11,6,13,0,941.0,67.0,0.3,23.5,580.0,635.79,474.77
2018,11,6,13,15,932.5,65.5,0.35,23.45,559.0,630.84,472.71
2018,11,6,13,30,924.0,64.0,0.4,23.4,538.0,622.84,468.5
2018,11,6,13,45,912.5,63.0,0.4,23.35,511.0,610.66,460.6
2018,11,6,14,0,901.0,62.0,0.4,23.3,484.0,595.69,450.62
2018,11,6,14,15,885.0,60.5,0.4,23.1,450.5,574.97,436.61
2018,11,6,14,30,869.0,59.0,0.4,22.9,417.0,551.92,420.62
2018,11,6,14,45,846.0,57.0,0.45,22.7,378.5,522.42,400.04
2018,11,6,15,0,823.0,55.0,0.5,22.5,340.0,491.34,377.59
2018,11,6,15,15,789.5,52.0,0.5,22.5,297.5,455.32,349.91
2018,11,6,15,30,756.0,49.0,0.5,22.5,255.0,416.03,318.88
2018,11,6,15,45,703.0,45.0,0.6,21.25,210.0,366.95,281.27
2018,11,6,16,0,650.0,41.0,0.7,20.0,165.0,319.25,242.71
2018,11,6,16,15,561.0,35.5,0.75,19.1,122.0,258.47,192.1
2018,11,6,16,30,472.0,30.0,0.8,18.2,79.0,202.25,141.26
2018,11,6,16,45,297.5,20.5,0.85,17.3,46.0,120.55,27.92
2018,11,6,17,0,123.0,11.0,0.9,16.4,13.0,42.21,0.0
2018,11,6,17,15,61.5,5.5,0.95,16.0,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,6,45,106.0,8.5,1.15,11.55,12.0,0.0,0.0
2018,11,7,7,0,212.0,17.0,1.2,11.3,24.0,16.71,0.0
2018,11,7,7,15,361.5,25.5,1.0,11.85,60.0,20.13,9.06
2018,11,7,7,30,511.0,34.0,0.8,12.4,96.0,28.04,18.72
2018,11,7,7,45,589.0,38.5,0.65,13.0,139.0,29.82,20.85
2018,11,7,8,0,667.0,43.0,0.5,13.6,182.0,31.79,22.85
2018,11,7,8,15,714.5,47.0,0.45,14.35,226.0,61.86,29.74
2018,11,7,8,30,762.0,51.0,0.4,15.1,270.0,104.7,52.7
2018,11,7,8,45,793.5,53.5,0.4,15.8,311.5,147.77,83.4
2018,11,7,9,0,825.0,56.0,0.4,16.5,353.0,195.84,122.01
2018,11,7,9,15,845.5,57.5,0.35,17.2,389.5,238.94,158.62
2018,11,7,9,30,866.0,59.0,0.3,17.9,426.0,282.3,195.75
2018,11,7,9,45,880.5,60.5,0.3,18.55,457.0,323.87,231.44
2018,11,7,10,0,895.0,62.0,0.3,19.2,488.0,364.77,265.85
2018,11,7,10,15,905.5,63.0,0.3,19.65,513.5,402.78,297.45
2018,11,7,10,30,916.0,64.0,0.3,20.1,539.0,439.39,327.1
2018,11,7,10,45,923.0,64.5,0.3,20.6,557.0,472.36,353.21
2018,11,7,11,0,930.0,65.0,0.3,21.1,575.0,503.32,377.1
2018,11,7,11,15,934.0,65.5,0.3,21.3,585.5,530.62,398.16
2018,11,7,11,30,938.0,66.0,0.3,21.5,596.0,555.45,416.98
2018,11,7,11,45,939.5,66.0,0.3,21.75,599.5,575.83,432.19
2018,11,7,12,0,941.0,66.0,0.3,22.0,603.0,593.42,445.14
2018,11,7,12,15,939.5,66.0,0.35,22.1,598.0,606.42,455.52
2018,11,7,12,30,938.0,66.0,0.4,22.2,593.0,616.41,463.7
2018,11,7,12,45,933.5,65.5,0.4,22.3,580.5,621.07,467.48
2018,11,7,13,0,929.0,65.0,0.4,22.4,568.0,622.64,469.05
2018,11,7,13,15,922.0,64.5,0.4,22.35,548.5,619.68,467.67
2018,11,7,13,30,915.0,64.0,0.4,22.3,529.0,613.72,464.13
2018,11,7,13,45,904.5,63.0,0.45,22.25,503.0,602.24,457.22
2018,11,7,14,0,894.0,62.0,0.5,22.2,477.0,588.0,448.19
2018,11,7,14,15,878.0,60.5,0.5,22.0,444.0,567.46,434.13
2018,11,7,14,30,862.0,59.0,0.5,21.8,411.0,544.61,418.09
2018,11,7,14,45,838.5,56.5,0.5,21.6,372.5,514.53,396.36
2018,11,7,15,0,815.0,54.0,0.5,21.4,334.0,482.89,372.84
2018,11,7,15,15,781.0,51.0,0.5,21.4,291.5,446.97,345.03
2018,11,7,15,30,747.0,48.0,0.5,21.4,249.0,407.86,313.88
2018,11,7,15,45,695.0,44.5,0.6,20.25,205.0,360.29,276.97
2018,11,7,16,0,643.0,41.0,0.7,19.1,161.0,314.03,239.11
2018,11,7,16,15,553.5,35.5,0.75,18.15,118.5,253.63,188.56
2018,11,7,16,30,464.0,30.0,0.8,17.2,76.0,197.7,137.14
2018,11,7,16,45,283.0,20.0,0.9,16.2,43.5,114.09,12.41
2018,11,7,17,0,102.0,10.0,1.0,15.2,11.0,35.56,0.0
2018,11,7,17,15,51.0,5.0,1.0,14.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,8,6,45,74.0,8.0,0.8,8.45,10.0,0.0,0.0
2018,11,8,7,0,148.0,16.0,0.8,8.5,20.0,15.73,0.0
2018,11,8,7,15,298.0,27.5,0.75,9.15,56.0,22.42,10.05
2018,11,8,7,30,448.0,39.0,0.7,9.8,92.0,30.72,21.19
2018,11,8,7,45,528.0,47.5,0.65,10.4,136.0,35.69,26.3
2018,11,8,8,0,608.0,56.0,0.6,11.0,180.0,40.53,30.94
2018,11,8,8,15,664.5,62.0,0.6,11.6,226.5,67.89,37.62
2018,11,8,8,30,721.0,68.0,0.6,12.2,273.0,110.87,60.67
2018,11,8,8,45,756.5,73.0,0.6,12.8,316.5,154.88,92.04
2018,11,8,9,0,792.0,78.0,0.6,13.4,360.0,204.2,131.62
2018,11,8,9,15,813.0,81.5,0.6,13.95,397.5,247.83,168.92
2018,11,8,9,30,834.0,85.0,0.6,14.5,435.0,291.97,207.16
2018,11,8,9,45,846.5,89.0,0.6,15.05,467.0,334.3,243.9
2018,11,8,10,0,859.0,93.0,0.6,15.6,499.0,375.97,279.39
2018,11,8,10,15,867.0,96.5,0.6,16.0,524.5,414.59,311.9
2018,11,8,10,30,875.0,100.0,0.6,16.4,550.0,451.81,342.44
2018,11,8,10,45,876.5,103.5,0.6,16.8,567.0,484.58,368.88
2018,11,8,11,0,878.0,107.0,0.6,17.2,584.0,515.21,392.98
2018,11,8,11,15,878.0,109.0,0.6,17.5,594.0,541.36,413.37
2018,11,8,11,30,878.0,111.0,0.6,17.8,604.0,565.05,431.47
2018,11,8,11,45,833.0,122.5,0.6,18.1,592.0,571.06,436.33
2018,11,8,12,0,788.0,134.0,0.6,18.4,580.0,573.76,438.62
2018,11,8,12,15,519.5,189.5,0.6,18.55,482.5,488.21,375.53
2018,11,8,12,30,251.0,245.0,0.6,18.7,385.0,393.43,303.99
2018,11,8,12,45,241.5,241.0,0.6,18.85,373.5,384.47,298.33
2018,11,8,13,0,232.0,237.0,0.6,19.0,362.0,377.76,293.52
2018,11,8,13,15,211.5,230.5,0.6,19.0,341.0,361.15,281.29
2018,11,8,13,30,191.0,224.0,0.6,19.0,320.0,343.84,268.51
2018,11,8,13,45,285.0,202.5,0.65,18.95,337.5,381.75,299.2
2018,11,8,14,0,379.0,181.0,0.7,18.9,355.0,412.22,323.6
2018,11,8,14,15,451.0,166.0,0.65,18.65,359.0,439.41,344.54
2018,11,8,14,30,523.0,151.0,0.6,18.4,363.0,457.76,358.55
2018,11,8,14,45,474.5,142.0,0.6,18.1,320.5,414.66,326.16
2018,11,8,15,0,426.0,133.0,0.6,17.8,278.0,371.93,293.87
2018,11,8,15,15,392.5,121.0,0.6,17.8,241.0,334.02,264.25
2018,11,8,15,30,359.0,109.0,0.6,17.8,204.0,296.59,234.16
2018,11,8,15,45,305.5,92.0,0.7,16.4,162.5,241.03,190.38
2018,11,8,16,0,252.0,75.0,0.8,15.0,121.0,192.87,151.01
2018,11,8,16,15,189.5,55.0,0.8,14.35,84.0,140.28,106.62
2018,11,8,16,30,127.0,35.0,0.8,13.7,47.0,90.92,62.92
2018,11,8,16,45,73.0,20.0,0.85,13.05,26.0,48.37,0.0
2018,11,8,17,0,19.0,5.0,0.9,12.4,5.0,9.65,0.0
2018,11,8,17,15,9.5,2.5,0.9,12.2,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
