Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.85,8.7,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.9,16.0,13.76,0.0
2018,11,9,7,15,215.0,28.5,0.75,9.7,49.0,22.51,8.98
2018,11,9,7,30,337.0,43.0,0.7,10.5,82.0,35.17,24.85
2018,11,9,7,45,406.5,55.0,0.65,11.35,122.0,43.39,32.95
2018,11,9,8,0,476.0,67.0,0.6,12.2,162.0,51.29,40.33
2018,11,9,8,15,435.0,79.5,0.5,13.0,182.0,73.45,48.08
2018,11,9,8,30,394.0,92.0,0.4,13.8,202.0,103.62,67.21
2018,11,9,8,45,408.0,103.5,0.35,14.65,233.0,135.59,90.56
2018,11,9,9,0,422.0,115.0,0.3,15.5,264.0,168.42,116.6
2018,11,9,9,15,449.5,132.0,0.25,15.95,305.5,209.68,149.86
2018,11,9,9,30,477.0,149.0,0.2,16.4,347.0,252.81,184.63
2018,11,9,9,45,476.0,171.0,0.15,16.85,381.0,293.66,217.96
2018,11,9,10,0,475.0,193.0,0.1,17.3,415.0,333.82,249.91
2018,11,9,10,15,488.0,199.0,0.1,17.65,437.5,363.73,273.6
2018,11,9,10,30,501.0,205.0,0.1,18.0,460.0,393.49,296.81
2018,11,9,10,45,511.5,208.5,0.15,18.3,477.0,419.51,317.22
2018,11,9,11,0,522.0,212.0,0.2,18.6,494.0,444.86,336.86
2018,11,9,11,15,531.5,213.5,0.2,18.75,505.0,467.01,353.72
2018,11,9,11,30,541.0,215.0,0.2,18.9,516.0,488.12,369.57
2018,11,9,11,45,547.5,214.5,0.2,19.05,520.5,504.51,381.86
2018,11,9,12,0,554.0,214.0,0.2,19.2,525.0,519.44,392.98
2018,11,9,12,15,559.5,211.0,0.25,19.25,523.0,529.79,401.39
2018,11,9,12,30,565.0,208.0,0.3,19.3,521.0,538.42,408.58
2018,11,9,12,45,568.5,202.5,0.3,19.35,511.5,541.56,411.39
2018,11,9,13,0,572.0,197.0,0.3,19.4,502.0,542.77,412.81
2018,11,9,13,15,564.0,191.0,0.35,19.3,482.5,534.74,408.32
2018,11,9,13,30,556.0,185.0,0.4,19.2,463.0,524.74,402.41
2018,11,9,13,45,543.5,177.0,0.4,19.1,437.0,508.17,391.17
2018,11,9,14,0,531.0,169.0,0.4,19.0,411.0,489.85,378.55
2018,11,9,14,15,515.0,159.5,0.4,18.65,380.5,466.41,362.29
2018,11,9,14,30,499.0,150.0,0.4,18.3,350.0,441.61,344.72
2018,11,9,14,45,459.5,137.5,0.4,18.0,308.0,400.1,314.07
2018,11,9,15,0,420.0,125.0,0.4,17.7,266.0,358.58,282.8
2018,11,9,15,15,385.0,112.0,0.4,17.7,228.5,319.07,251.96
2018,11,9,15,30,350.0,99.0,0.4,17.7,191.0,280.13,220.73
2018,11,9,15,45,317.0,85.0,0.5,15.9,156.5,241.85,190.72
2018,11,9,16,0,284.0,71.0,0.6,14.1,122.0,204.76,160.19
2018,11,9,16,15,223.5,53.5,0.65,13.15,86.5,155.32,118.22
2018,11,9,16,30,163.0,36.0,0.7,12.2,51.0,109.73,76.09
2018,11,9,16,45,94.5,21.0,0.8,11.25,28.5,58.93,0.0
2018,11,9,17,0,26.0,6.0,0.9,10.3,6.0,12.31,0.0
2018,11,9,17,15,13.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,6,45,22.5,4.5,1.1,6.4,5.0,0.0,0.0
2018,11,10,7,0,45.0,9.0,1.1,6.5,10.0,8.85,0.0
2018,11,10,7,15,122.0,25.0,0.95,7.4,36.5,19.61,5.97
2018,11,10,7,30,199.0,41.0,0.8,8.3,63.0,31.75,21.97
2018,11,10,7,45,268.0,57.0,0.7,9.15,101.0,43.41,33.21
2018,11,10,8,0,337.0,73.0,0.6,10.0,139.0,54.63,43.65
2018,11,10,8,15,335.5,85.5,0.55,10.9,164.5,74.04,51.7
2018,11,10,8,30,334.0,98.0,0.5,11.8,190.0,102.67,69.55
2018,11,10,8,45,368.0,109.0,0.45,12.75,225.0,133.89,91.68
2018,11,10,9,0,402.0,120.0,0.4,13.7,260.0,167.8,117.78
2018,11,10,9,15,451.0,128.5,0.35,14.35,301.5,205.19,147.15
2018,11,10,9,30,500.0,137.0,0.3,15.0,343.0,246.09,179.73
2018,11,10,9,45,534.0,142.0,0.25,15.7,377.0,282.67,209.28
2018,11,10,10,0,568.0,147.0,0.2,16.4,411.0,320.86,239.73
2018,11,10,10,15,583.5,152.0,0.15,16.9,435.5,353.62,265.99
2018,11,10,10,30,599.0,157.0,0.1,17.4,460.0,386.16,291.49
2018,11,10,10,45,619.0,159.0,0.1,17.9,481.5,418.43,316.42
2018,11,10,11,0,639.0,161.0,0.1,18.4,503.0,449.33,339.82
2018,11,10,11,15,649.5,162.0,0.1,18.75,515.5,474.05,358.52
2018,11,10,11,30,660.0,163.0,0.1,19.1,528.0,497.47,375.96
2018,11,10,11,45,661.5,163.5,0.1,19.4,531.0,514.18,388.37
2018,11,10,12,0,663.0,164.0,0.1,19.7,534.0,528.94,399.21
2018,11,10,12,15,661.5,163.0,0.1,19.8,529.5,538.51,406.54
2018,11,10,12,30,660.0,162.0,0.1,19.9,525.0,545.89,412.26
2018,11,10,12,45,656.0,160.0,0.15,20.0,514.0,548.62,415.06
2018,11,10,13,0,652.0,158.0,0.2,20.1,503.0,549.09,416.29
2018,11,10,13,15,643.5,154.0,0.2,20.05,484.5,542.66,412.37
2018,11,10,13,30,635.0,150.0,0.2,20.0,466.0,533.99,406.84
2018,11,10,13,45,622.0,145.0,0.25,19.95,441.0,519.57,397.58
2018,11,10,14,0,609.0,140.0,0.3,19.9,416.0,503.14,386.73
2018,11,10,14,15,591.5,133.0,0.35,19.6,385.0,478.4,370.01
2018,11,10,14,30,574.0,126.0,0.4,19.3,354.0,454.18,353.24
2018,11,10,14,45,550.5,117.5,0.45,19.0,319.0,423.91,331.42
2018,11,10,15,0,527.0,109.0,0.5,18.7,284.0,392.83,308.33
2018,11,10,15,15,484.5,100.0,0.5,18.7,244.5,351.61,276.11
2018,11,10,15,30,442.0,91.0,0.5,18.7,205.0,311.16,243.68
2018,11,10,15,45,391.5,78.0,0.6,17.45,165.0,264.0,206.44
2018,11,10,16,0,341.0,65.0,0.7,16.2,125.0,218.93,169.37
2018,11,10,16,15,270.0,49.5,0.8,15.4,88.5,166.25,124.93
2018,11,10,16,30,199.0,34.0,0.9,14.6,52.0,118.24,79.95
2018,11,10,16,45,115.5,20.0,1.0,13.85,29.0,62.83,0.0
2018,11,10,17,0,32.0,6.0,1.1,13.1,6.0,13.7,0.0
2018,11,10,17,15,16.0,3.0,1.15,12.7,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.8,9.45,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.8,9.5,16.0,12.78,0.0
2018,11,11,7,15,291.0,24.0,0.8,10.0,49.5,19.56,4.23
2018,11,11,7,30,445.0,35.0,0.8,10.5,83.0,27.55,18.0
2018,11,11,7,45,532.5,42.5,0.75,10.95,126.5,31.76,22.6
2018,11,11,8,0,620.0,50.0,0.7,11.4,170.0,35.9,26.65
2018,11,11,8,15,674.0,55.5,0.7,12.05,214.5,55.39,30.6
2018,11,11,8,30,728.0,61.0,0.7,12.7,259.0,100.65,53.49
2018,11,11,8,45,764.0,64.5,0.7,13.35,301.5,142.84,81.95
2018,11,11,9,0,800.0,68.0,0.7,14.0,344.0,187.44,116.95
2018,11,11,9,15,805.5,75.0,0.7,14.65,378.0,231.12,154.64
2018,11,11,9,30,811.0,82.0,0.7,15.3,412.0,274.02,192.26
2018,11,11,9,45,819.5,87.0,0.65,15.95,442.5,314.95,227.81
2018,11,11,10,0,828.0,92.0,0.6,16.6,473.0,354.97,261.86
2018,11,11,10,15,817.0,99.0,0.6,17.1,491.5,388.76,290.92
2018,11,11,10,30,806.0,106.0,0.6,17.6,510.0,418.21,315.82
2018,11,11,10,45,848.5,100.0,0.55,18.1,538.5,458.82,347.45
2018,11,11,11,0,891.0,94.0,0.5,18.6,567.0,497.91,377.1
2018,11,11,11,15,896.5,94.5,0.5,19.0,578.5,525.41,398.31
2018,11,11,11,30,902.0,95.0,0.5,19.4,590.0,550.65,417.43
2018,11,11,11,45,905.0,94.5,0.5,19.8,593.5,571.17,432.78
2018,11,11,12,0,908.0,94.0,0.5,20.2,597.0,589.06,445.93
2018,11,11,12,15,776.5,124.5,0.5,20.35,552.0,561.1,425.98
2018,11,11,12,30,645.0,155.0,0.5,20.5,507.0,527.76,402.1
2018,11,11,12,45,737.0,133.5,0.5,20.7,527.5,565.61,430.62
2018,11,11,13,0,829.0,112.0,0.5,20.9,548.0,600.7,456.08
2018,11,11,13,15,816.5,110.5,0.45,20.85,527.0,595.22,451.87
2018,11,11,13,30,804.0,109.0,0.4,20.8,506.0,586.29,445.59
2018,11,11,13,45,785.5,108.0,0.4,20.8,478.5,571.88,435.81
2018,11,11,14,0,767.0,107.0,0.4,20.8,451.0,555.14,424.22
2018,11,11,14,15,742.0,103.5,0.35,20.6,416.5,529.99,406.21
2018,11,11,14,30,717.0,100.0,0.3,20.4,382.0,503.06,386.64
2018,11,11,14,45,681.0,95.0,0.3,20.15,342.0,467.33,360.74
2018,11,11,15,0,645.0,90.0,0.3,19.9,302.0,430.81,333.59
2018,11,11,15,15,601.5,83.5,0.3,19.9,260.5,388.71,301.15
2018,11,11,15,30,558.0,77.0,0.3,19.9,219.0,346.89,267.97
2018,11,11,15,45,492.5,68.0,0.4,18.0,176.0,294.03,227.48
2018,11,11,16,0,427.0,59.0,0.5,16.1,133.0,243.59,187.0
2018,11,11,16,15,329.5,46.5,0.65,15.25,93.5,182.62,136.33
2018,11,11,16,30,232.0,34.0,0.8,14.4,54.0,128.27,85.24
2018,11,11,16,45,129.5,19.5,0.9,13.5,29.5,65.34,0.0
2018,11,11,17,0,27.0,5.0,1.0,12.6,5.0,11.43,0.0
2018,11,11,17,15,13.5,2.5,1.05,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,6,45,39.0,5.0,0.85,8.2,5.5,0.0,0.0
2018,11,12,7,0,78.0,10.0,0.8,8.3,11.0,9.83,0.0
2018,11,12,7,15,210.5,23.5,0.8,9.0,42.0,19.28,2.09
2018,11,12,7,30,343.0,37.0,0.8,9.7,73.0,29.85,19.86
2018,11,12,7,45,431.5,47.5,0.75,10.45,114.5,36.83,27.09
2018,11,12,8,0,520.0,58.0,0.7,11.2,156.0,43.54,33.48
2018,11,12,8,15,578.0,64.5,0.65,11.9,199.0,59.16,36.69
2018,11,12,8,30,636.0,71.0,0.6,12.6,242.0,97.57,54.87
2018,11,12,8,45,676.0,76.0,0.5,13.3,283.5,137.44,81.37
2018,11,12,9,0,716.0,81.0,0.4,14.0,325.0,180.2,114.21
2018,11,12,9,15,729.5,88.0,0.4,14.85,360.0,221.99,149.34
2018,11,12,9,30,743.0,95.0,0.4,15.7,395.0,263.82,185.06
2018,11,12,9,45,745.0,103.5,0.4,16.5,424.0,303.62,219.29
2018,11,12,10,0,747.0,112.0,0.4,17.3,453.0,342.24,251.85
2018,11,12,10,15,763.0,114.0,0.4,17.85,478.5,378.41,281.74
2018,11,12,10,30,779.0,116.0,0.4,18.4,504.0,413.97,310.44
2018,11,12,10,45,790.5,117.5,0.35,19.0,523.0,446.31,335.63
2018,11,12,11,0,802.0,119.0,0.3,19.6,542.0,477.31,359.06
2018,11,12,11,15,808.5,119.5,0.3,19.9,553.0,503.43,379.19
2018,11,12,11,30,815.0,120.0,0.3,20.2,564.0,527.58,397.47
2018,11,12,11,45,818.5,119.5,0.3,20.55,567.5,547.07,412.0
2018,11,12,12,0,822.0,119.0,0.3,20.9,571.0,564.21,424.59
2018,11,12,12,15,811.0,121.5,0.3,21.0,564.5,573.96,432.07
2018,11,12,12,30,800.0,124.0,0.3,21.1,558.0,580.9,437.48
2018,11,12,12,45,782.5,126.5,0.3,21.2,543.0,581.4,438.25
2018,11,12,13,0,765.0,129.0,0.3,21.3,528.0,579.15,437.04
2018,11,12,13,15,751.0,127.5,0.3,21.25,507.5,572.18,432.79
2018,11,12,13,30,737.0,126.0,0.3,21.2,487.0,562.69,426.69
2018,11,12,13,45,716.5,124.0,0.3,21.1,459.5,546.62,415.88
2018,11,12,14,0,696.0,122.0,0.3,21.0,432.0,528.41,403.39
2018,11,12,14,15,670.5,118.0,0.3,20.75,399.0,503.44,386.05
2018,11,12,14,30,645.0,114.0,0.3,20.5,366.0,476.87,367.19
2018,11,12,14,45,610.0,108.5,0.25,20.2,328.0,442.52,341.82
2018,11,12,15,0,575.0,103.0,0.2,19.9,290.0,407.45,315.36
2018,11,12,15,15,528.5,95.0,0.2,19.9,249.0,363.2,281.33
2018,11,12,15,30,482.0,87.0,0.2,19.9,208.0,321.28,248.16
2018,11,12,15,45,415.5,75.5,0.4,17.95,166.0,268.44,208.06
2018,11,12,16,0,349.0,64.0,0.6,16.0,124.0,218.69,168.33
2018,11,12,16,15,214.0,46.5,0.6,15.55,80.0,141.63,105.31
2018,11,12,16,30,79.0,29.0,0.6,15.1,36.0,66.46,41.65
2018,11,12,16,45,41.5,15.5,0.65,14.65,19.0,26.61,0.0
2018,11,12,17,0,4.0,2.0,0.7,14.2,2.0,1.97,0.0
2018,11,12,17,15,2.0,1.0,0.6,14.15,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.7,9.0,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.7,9.0,6.0,5.9,0.0
2018,11,13,7,15,13.5,20.0,0.65,9.55,21.0,18.61,0.0
2018,11,13,7,30,20.0,34.0,0.6,10.1,36.0,31.04,20.63
2018,11,13,7,45,32.5,51.0,0.6,10.65,56.0,45.56,34.7
2018,11,13,8,0,45.0,68.0,0.6,11.2,76.0,59.8,47.89
2018,11,13,8,15,39.5,73.5,0.55,11.8,82.0,66.58,50.97
2018,11,13,8,30,34.0,79.0,0.5,12.4,88.0,74.53,57.06
2018,11,13,8,45,20.5,88.5,0.5,12.95,94.0,84.0,65.25
2018,11,13,9,0,7.0,98.0,0.5,13.5,100.0,93.89,73.91
2018,11,13,9,15,81.5,133.0,0.5,13.9,165.0,138.44,107.63
2018,11,13,9,30,156.0,168.0,0.5,14.3,230.0,189.0,146.14
2018,11,13,9,45,125.5,180.5,0.5,14.7,233.0,199.76,155.8
2018,11,13,10,0,95.0,193.0,0.5,15.1,236.0,209.49,164.37
2018,11,13,10,15,119.0,206.0,0.45,15.2,263.0,233.51,183.06
2018,11,13,10,30,143.0,219.0,0.4,15.3,290.0,260.59,204.0
2018,11,13,10,45,187.5,224.0,0.4,15.4,320.0,290.31,226.92
2018,11,13,11,0,232.0,229.0,0.4,15.5,350.0,322.16,251.47
2018,11,13,11,15,316.5,218.5,0.4,15.55,387.5,360.69,281.18
2018,11,13,11,30,401.0,208.0,0.4,15.6,425.0,401.92,312.84
2018,11,13,11,45,470.0,191.0,0.4,15.6,446.5,432.87,336.76
2018,11,13,12,0,539.0,174.0,0.4,15.6,468.0,463.22,360.28
2018,11,13,12,15,574.5,161.0,0.4,15.7,472.0,479.31,372.85
2018,11,13,12,30,610.0,148.0,0.4,15.8,476.0,496.12,385.98
2018,11,13,12,45,522.5,167.0,0.4,15.85,443.5,470.57,366.81
2018,11,13,13,0,435.0,186.0,0.4,15.9,411.0,444.44,347.27
2018,11,13,13,15,304.0,200.0,0.4,15.85,354.5,382.41,300.36
2018,11,13,13,30,173.0,214.0,0.4,15.8,298.0,319.56,251.96
2018,11,13,13,45,144.5,200.5,0.35,15.8,268.0,290.26,229.75
2018,11,13,14,0,116.0,187.0,0.3,15.8,238.0,260.73,206.85
2018,11,13,14,15,127.5,172.5,0.3,15.4,225.0,251.87,200.9
2018,11,13,14,30,139.0,158.0,0.3,15.0,212.0,242.17,193.96
2018,11,13,14,45,157.0,140.0,0.3,14.65,195.0,230.89,185.6
2018,11,13,15,0,175.0,122.0,0.3,14.3,178.0,218.21,175.78
2018,11,13,15,15,103.5,100.0,0.3,14.3,132.0,157.67,126.33
2018,11,13,15,30,32.0,78.0,0.3,14.3,86.0,95.19,74.69
2018,11,13,15,45,24.0,61.5,0.45,13.5,67.0,73.79,56.83
2018,11,13,16,0,16.0,45.0,0.6,12.7,48.0,52.53,38.62
2018,11,13,16,15,8.0,31.0,0.6,12.5,32.5,32.8,21.48
2018,11,13,16,30,0.0,17.0,0.6,12.3,17.0,16.4,6.38
2018,11,13,16,45,4.0,9.5,0.65,12.1,9.5,10.42,0.0
2018,11,13,17,0,8.0,2.0,0.7,11.9,2.0,1.97,0.0
2018,11,13,17,15,4.0,1.0,0.7,11.75,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,8.45,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,8.5,9.0,7.86,0.0
2018,11,14,7,15,174.5,22.0,0.8,9.05,36.5,17.43,0.0
2018,11,14,7,30,291.0,36.0,0.7,9.6,64.0,29.42,19.04
2018,11,14,7,45,379.5,46.5,0.55,10.2,103.0,36.43,26.66
2018,11,14,8,0,468.0,57.0,0.4,10.8,142.0,43.19,33.17
2018,11,14,8,15,498.5,66.0,0.35,11.6,177.5,55.58,37.32
2018,11,14,8,30,529.0,75.0,0.3,12.4,213.0,90.35,53.73
2018,11,14,8,45,527.0,86.0,0.25,13.2,242.5,125.94,78.47
2018,11,14,9,0,525.0,97.0,0.2,14.0,272.0,160.82,106.23
2018,11,14,9,15,614.0,96.5,0.2,14.75,323.0,201.92,137.04
2018,11,14,9,30,703.0,96.0,0.2,15.5,374.0,249.74,174.35
2018,11,14,9,45,712.0,102.0,0.15,16.2,402.5,287.51,206.43
2018,11,14,10,0,721.0,108.0,0.1,16.9,431.0,324.65,237.49
2018,11,14,10,15,727.0,111.0,0.1,17.55,452.0,357.14,264.58
2018,11,14,10,30,733.0,114.0,0.1,18.2,473.0,388.42,290.04
2018,11,14,10,45,709.0,120.5,0.1,18.8,478.0,409.25,307.38
2018,11,14,11,0,685.0,127.0,0.1,19.4,483.0,426.93,321.77
2018,11,14,11,15,704.0,127.5,0.15,19.7,499.5,455.9,344.39
2018,11,14,11,30,723.0,128.0,0.2,20.0,516.0,483.81,365.76
2018,11,14,11,45,748.5,124.5,0.2,20.25,528.5,509.8,385.15
2018,11,14,12,0,774.0,121.0,0.2,20.5,541.0,534.4,403.25
2018,11,14,12,15,770.5,121.5,0.2,20.55,536.5,545.64,411.86
2018,11,14,12,30,767.0,122.0,0.2,20.6,532.0,554.36,418.68
2018,11,14,12,45,760.0,121.5,0.25,20.65,520.0,557.57,422.02
2018,11,14,13,0,753.0,121.0,0.3,20.7,508.0,558.2,423.51
2018,11,14,13,15,743.0,117.5,0.3,20.6,488.0,551.49,419.5
2018,11,14,13,30,733.0,114.0,0.3,20.5,468.0,542.28,413.66
2018,11,14,13,45,706.0,109.5,0.35,20.4,435.5,520.11,398.88
2018,11,14,14,0,679.0,105.0,0.4,20.3,403.0,495.93,382.44
2018,11,14,14,15,668.5,101.5,0.4,19.95,377.0,479.99,371.55
2018,11,14,14,30,658.0,98.0,0.4,19.6,351.0,462.13,358.8
2018,11,14,14,45,618.5,93.0,0.45,19.3,312.0,426.17,332.49
2018,11,14,15,0,579.0,88.0,0.5,19.0,273.0,389.73,305.15
2018,11,14,15,15,542.5,81.5,0.5,19.0,236.5,352.98,276.09
2018,11,14,15,30,506.0,75.0,0.5,19.0,200.0,316.31,246.19
2018,11,14,15,45,450.0,65.5,0.65,17.1,160.5,269.07,209.24
2018,11,14,16,0,394.0,56.0,0.8,15.2,121.0,223.8,172.09
2018,11,14,16,15,303.5,43.5,0.9,14.35,84.5,167.36,124.15
2018,11,14,16,30,213.0,31.0,1.0,13.5,48.0,114.87,70.82
2018,11,14,16,45,118.5,17.5,1.05,12.65,26.0,49.03,0.0
2018,11,14,17,0,24.0,4.0,1.1,11.8,4.0,0.0,0.0
2018,11,14,17,15,12.0,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,6,45,19.0,3.5,1.1,7.55,3.5,0.0,0.0
2018,11,15,7,0,38.0,7.0,1.1,7.6,7.0,6.88,0.0
2018,11,15,7,15,124.5,20.5,0.95,8.45,30.5,16.22,0.0
2018,11,15,7,30,211.0,34.0,0.8,9.3,54.0,26.47,16.31
2018,11,15,7,45,306.0,47.5,0.65,10.15,93.0,36.3,26.47
2018,11,15,8,0,401.0,61.0,0.5,11.0,132.0,45.76,35.38
2018,11,15,8,15,463.5,69.5,0.45,12.0,172.5,56.93,39.9
2018,11,15,8,30,526.0,78.0,0.4,13.0,213.0,91.18,55.01
2018,11,15,8,45,569.0,84.5,0.35,13.95,252.5,127.01,77.6
2018,11,15,9,0,612.0,91.0,0.3,14.9,292.0,166.21,106.57
2018,11,15,9,15,654.5,93.0,0.3,15.6,330.0,204.2,136.76
2018,11,15,9,30,697.0,95.0,0.3,16.3,368.0,244.83,170.1
2018,11,15,9,45,735.5,93.0,0.25,17.0,401.5,282.96,201.71
2018,11,15,10,0,774.0,91.0,0.2,17.7,435.0,324.72,235.83
2018,11,15,10,15,782.0,94.0,0.15,18.2,458.0,359.38,264.67
2018,11,15,10,30,790.0,97.0,0.1,18.7,481.0,392.85,291.85
2018,11,15,10,45,806.5,97.5,0.1,19.15,501.5,426.02,318.29
2018,11,15,11,0,823.0,98.0,0.1,19.6,522.0,458.11,343.24
2018,11,15,11,15,829.0,98.5,0.1,19.85,533.0,484.0,363.45
2018,11,15,11,30,835.0,99.0,0.1,20.1,544.0,507.86,381.75
2018,11,15,11,45,838.0,98.5,0.15,20.35,547.5,527.02,396.75
2018,11,15,12,0,841.0,98.0,0.2,20.6,551.0,543.78,409.84
2018,11,15,12,15,835.5,99.0,0.2,20.6,546.0,554.97,418.66
2018,11,15,12,30,830.0,100.0,0.2,20.6,541.0,563.41,425.41
2018,11,15,12,45,818.5,101.0,0.2,20.65,527.5,565.76,427.65
2018,11,15,13,0,807.0,102.0,0.2,20.7,514.0,565.33,427.87
2018,11,15,13,15,799.5,99.0,0.25,20.6,494.5,560.31,425.62
2018,11,15,13,30,792.0,96.0,0.3,20.5,475.0,552.62,421.41
2018,11,15,13,45,781.0,92.5,0.3,20.4,449.5,539.89,412.92
2018,11,15,14,0,770.0,89.0,0.3,20.3,424.0,524.71,402.5
2018,11,15,14,15,752.0,85.5,0.3,20.05,392.5,504.94,388.67
2018,11,15,14,30,734.0,82.0,0.3,19.8,361.0,481.96,372.18
2018,11,15,14,45,708.0,77.0,0.3,19.55,324.5,451.56,349.76
2018,11,15,15,0,682.0,72.0,0.3,19.3,288.0,419.97,325.82
2018,11,15,15,15,639.0,67.5,0.3,19.3,248.0,380.26,294.66
2018,11,15,15,30,596.0,63.0,0.3,19.3,208.0,340.8,262.77
2018,11,15,15,45,534.5,55.5,0.5,17.65,166.5,291.26,224.44
2018,11,15,16,0,473.0,48.0,0.7,16.0,125.0,243.96,185.79
2018,11,15,16,15,375.5,38.5,0.75,15.35,87.5,185.22,135.73
2018,11,15,16,30,278.0,29.0,0.8,14.7,50.0,129.8,76.83
2018,11,15,16,45,156.5,17.0,0.85,14.05,27.0,58.34,0.0
2018,11,15,17,0,35.0,5.0,0.9,13.4,4.0,0.0,0.0
2018,11,15,17,15,17.5,2.5,0.85,13.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,6,45,27.0,4.0,0.8,8.35,4.0,0.0,0.0
2018,11,16,7,0,54.0,8.0,0.8,8.5,8.0,7.86,0.0
2018,11,16,7,15,170.0,20.0,0.7,9.3,33.0,16.57,0.0
2018,11,16,7,30,286.0,32.0,0.6,10.1,58.0,25.82,15.4
2018,11,16,7,45,375.5,42.5,0.55,10.95,96.0,33.02,23.44
2018,11,16,8,0,465.0,53.0,0.5,11.8,134.0,39.93,30.05
2018,11,16,8,15,492.0,62.5,0.4,12.6,169.0,48.91,38.29
2018,11,16,8,30,519.0,72.0,0.3,13.4,204.0,83.39,49.23
2018,11,16,8,45,544.5,81.5,0.25,14.25,240.0,119.81,72.76
2018,11,16,9,0,570.0,91.0,0.2,15.1,276.0,157.98,101.47
2018,11,16,9,15,612.5,96.5,0.2,15.7,316.0,197.19,132.42
2018,11,16,9,30,655.0,102.0,0.2,16.3,356.0,239.12,166.51
2018,11,16,9,45,650.0,113.5,0.15,16.9,382.5,276.25,198.3
2018,11,16,10,0,645.0,125.0,0.1,17.5,409.0,311.88,228.26
2018,11,16,10,15,658.5,129.0,0.1,18.0,433.0,345.16,255.64
2018,11,16,10,30,672.0,133.0,0.1,18.5,457.0,377.95,282.05
2018,11,16,10,45,680.0,136.0,0.1,18.95,474.0,406.85,305.08
2018,11,16,11,0,688.0,139.0,0.1,19.4,491.0,434.54,326.65
2018,11,16,11,15,693.5,140.5,0.1,19.7,501.5,458.26,345.05
2018,11,16,11,30,699.0,142.0,0.1,20.0,512.0,480.33,361.87
2018,11,16,11,45,699.5,143.0,0.1,20.35,515.0,497.6,374.85
2018,11,16,12,0,700.0,144.0,0.1,20.7,518.0,512.81,386.1
2018,11,16,12,15,710.0,139.0,0.1,20.8,516.0,524.97,395.51
2018,11,16,12,30,720.0,134.0,0.1,20.9,514.0,535.05,403.31
2018,11,16,12,45,729.5,128.0,0.1,21.05,505.5,541.61,408.48
2018,11,16,13,0,739.0,122.0,0.1,21.2,497.0,545.79,411.9
2018,11,16,13,15,728.0,120.0,0.1,21.1,478.0,540.2,408.6
2018,11,16,13,30,717.0,118.0,0.1,21.0,459.0,532.18,403.56
2018,11,16,13,45,700.0,115.0,0.1,20.95,433.0,517.48,393.56
2018,11,16,14,0,683.0,112.0,0.1,20.9,407.0,500.67,381.91
2018,11,16,14,15,659.5,108.0,0.15,20.6,375.5,477.39,366.06
2018,11,16,14,30,636.0,104.0,0.2,20.3,344.0,452.53,348.71
2018,11,16,14,45,603.0,98.5,0.2,19.95,308.0,419.99,324.86
2018,11,16,15,0,570.0,93.0,0.2,19.6,272.0,386.73,299.84
2018,11,16,15,15,525.0,85.5,0.2,19.6,232.5,345.51,267.7
2018,11,16,15,30,480.0,78.0,0.2,19.6,193.0,304.02,234.5
2018,11,16,15,45,415.5,67.5,0.4,17.85,153.0,254.09,195.98
2018,11,16,16,0,351.0,57.0,0.6,16.1,113.0,207.14,157.95
2018,11,16,16,15,259.5,42.5,0.65,15.5,77.0,149.89,109.63
2018,11,16,16,30,168.0,28.0,0.7,14.9,41.0,95.23,53.71
2018,11,16,16,45,91.5,15.5,0.75,14.25,22.0,39.34,0.0
2018,11,16,17,0,15.0,3.0,0.8,13.6,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,0.85,13.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,0.95,6.55,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,0.9,6.6,5.0,4.91,0.0
2018,11,17,7,15,116.0,19.0,0.8,7.45,28.0,18.68,0.0
2018,11,17,7,30,206.0,33.0,0.7,8.3,51.0,25.84,15.13
2018,11,17,7,45,289.5,46.5,0.6,9.1,87.5,35.72,25.93
2018,11,17,8,0,373.0,60.0,0.5,9.9,124.0,45.23,34.98
2018,11,17,8,15,432.5,70.0,0.45,10.75,163.5,52.83,42.05
2018,11,17,8,30,492.0,80.0,0.4,11.6,203.0,87.86,54.85
2018,11,17,8,45,533.5,88.0,0.4,12.45,242.0,122.96,76.66
2018,11,17,9,0,575.0,96.0,0.4,13.3,281.0,161.35,104.89
2018,11,17,9,15,619.5,98.5,0.35,14.0,318.5,198.14,133.81
2018,11,17,9,30,664.0,101.0,0.3,14.7,356.0,237.85,166.16
2018,11,17,9,45,703.5,100.5,0.3,15.35,390.0,275.97,197.92
2018,11,17,10,0,743.0,100.0,0.3,16.0,424.0,315.8,230.91
2018,11,17,10,15,757.0,102.0,0.3,16.5,448.5,350.66,260.3
2018,11,17,10,30,771.0,104.0,0.3,17.0,473.0,384.79,288.47
2018,11,17,10,45,780.0,106.0,0.3,17.45,491.0,415.95,313.83
2018,11,17,11,0,789.0,108.0,0.3,17.9,509.0,445.68,337.46
2018,11,17,11,15,794.0,108.5,0.3,18.15,519.0,470.51,357.22
2018,11,17,11,30,799.0,109.0,0.3,18.4,529.0,494.15,375.65
2018,11,17,11,45,801.0,109.0,0.3,18.6,532.5,512.66,390.07
2018,11,17,12,0,803.0,109.0,0.3,18.8,536.0,528.84,402.54
2018,11,17,12,15,764.5,121.0,0.3,18.8,524.5,533.21,406.34
2018,11,17,12,30,726.0,133.0,0.3,18.8,513.0,534.62,407.9
2018,11,17,12,45,670.5,147.0,0.3,18.85,492.0,525.69,401.72
2018,11,17,13,0,615.0,161.0,0.3,18.9,471.0,512.13,392.16
2018,11,17,13,15,604.0,157.5,0.3,18.8,452.5,505.12,387.93
2018,11,17,13,30,593.0,154.0,0.3,18.7,434.0,496.09,382.03
2018,11,17,13,45,576.5,149.0,0.3,18.6,409.0,480.55,371.28
2018,11,17,14,0,560.0,144.0,0.3,18.5,384.0,463.31,359.14
2018,11,17,14,15,536.5,137.5,0.3,18.2,353.5,439.24,341.96
2018,11,17,14,30,513.0,131.0,0.3,17.9,323.0,414.01,323.59
2018,11,17,14,45,481.0,122.5,0.3,17.6,288.0,381.51,299.29
2018,11,17,15,0,449.0,114.0,0.3,17.3,253.0,348.71,274.17
2018,11,17,15,15,405.0,102.5,0.3,17.3,215.0,307.22,241.41
2018,11,17,15,30,361.0,91.0,0.3,17.3,177.0,266.71,208.64
2018,11,17,15,45,304.0,76.5,0.5,15.6,139.0,219.08,171.16
2018,11,17,16,0,247.0,62.0,0.7,13.9,101.0,174.1,134.22
2018,11,17,16,15,177.0,44.5,0.7,13.4,68.0,119.09,87.35
2018,11,17,16,30,107.0,27.0,0.7,12.9,35.0,69.96,37.02
2018,11,17,16,45,56.0,14.0,0.75,12.4,18.0,28.38,0.0
2018,11,17,17,0,5.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.7,11.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,0.8,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,0.8,6.9,5.0,4.91,0.0
2018,11,18,7,15,122.0,19.0,0.7,7.55,28.0,18.68,0.0
2018,11,18,7,30,218.0,33.0,0.6,8.2,51.0,25.95,14.72
2018,11,18,7,45,308.0,45.0,0.55,8.85,87.5,34.61,24.9
2018,11,18,8,0,398.0,57.0,0.5,9.5,124.0,44.5,34.34
2018,11,18,8,15,462.0,66.0,0.45,10.35,164.5,49.56,39.17
2018,11,18,8,30,526.0,75.0,0.4,11.2,205.0,83.03,50.53
2018,11,18,8,45,572.0,81.5,0.4,12.05,244.5,118.59,71.81
2018,11,18,9,0,618.0,88.0,0.4,12.9,284.0,157.78,100.24
2018,11,18,9,15,648.0,93.0,0.4,13.6,320.0,195.99,131.02
2018,11,18,9,30,678.0,98.0,0.4,14.3,356.0,235.79,164.24
2018,11,18,9,45,699.0,101.5,0.4,14.95,386.5,273.16,196.13
2018,11,18,10,0,720.0,105.0,0.4,15.6,417.0,310.85,228.03
2018,11,18,10,15,734.5,108.5,0.4,16.15,442.0,346.43,257.97
2018,11,18,10,30,749.0,112.0,0.4,16.7,467.0,381.4,286.77
2018,11,18,10,45,757.5,114.0,0.4,17.2,484.5,411.71,311.5
2018,11,18,11,0,766.0,116.0,0.4,17.7,502.0,440.63,334.56
2018,11,18,11,15,770.5,117.0,0.4,18.05,512.5,465.19,354.06
2018,11,18,11,30,775.0,118.0,0.4,18.4,523.0,487.83,371.7
2018,11,18,11,45,775.5,119.0,0.4,18.7,526.0,506.44,386.09
2018,11,18,12,0,776.0,120.0,0.4,19.0,529.0,522.77,398.52
2018,11,18,12,15,756.0,125.0,0.4,19.1,521.0,529.95,404.36
2018,11,18,12,30,736.0,130.0,0.4,19.2,513.0,534.33,408.06
2018,11,18,12,45,706.0,135.5,0.4,19.3,496.5,531.06,406.1
2018,11,18,13,0,676.0,141.0,0.4,19.4,480.0,525.14,402.16
2018,11,18,13,15,664.0,138.5,0.4,19.35,461.0,518.64,398.15
2018,11,18,13,30,652.0,136.0,0.4,19.3,442.0,509.89,392.38
2018,11,18,13,45,633.5,132.0,0.4,19.25,416.0,493.92,381.24
2018,11,18,14,0,615.0,128.0,0.4,19.2,390.0,476.01,368.54
2018,11,18,14,15,591.5,122.5,0.4,18.85,359.0,452.18,351.63
2018,11,18,14,30,568.0,117.0,0.4,18.5,328.0,425.26,332.08
2018,11,18,14,45,535.5,109.5,0.4,18.15,292.5,392.63,307.71
2018,11,18,15,0,503.0,102.0,0.4,17.8,257.0,359.6,282.39
2018,11,18,15,15,458.5,92.5,0.4,17.8,218.5,318.88,250.1
2018,11,18,15,30,414.0,83.0,0.4,17.8,180.0,279.07,217.71
2018,11,18,15,45,330.0,71.0,0.55,16.25,138.5,222.18,172.81
2018,11,18,16,0,246.0,59.0,0.7,14.7,97.0,169.58,129.97
2018,11,18,16,15,137.5,42.0,0.75,14.2,62.0,102.29,74.18
2018,11,18,16,30,29.0,25.0,0.8,13.7,27.0,39.62,17.98
2018,11,18,16,45,18.5,13.5,0.8,13.15,14.5,18.06,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.85,12.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
