Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.7,8.45,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.6,3.0,2.95,0.0
2018,11,19,7,15,32.5,16.0,0.65,9.25,18.0,15.73,0.0
2018,11,19,7,30,54.0,29.0,0.6,9.9,33.0,25.36,13.52
2018,11,19,7,45,84.0,44.5,0.55,10.55,56.0,38.2,27.74
2018,11,19,8,0,114.0,60.0,0.5,11.2,79.0,50.75,39.58
2018,11,19,8,15,143.0,76.5,0.45,12.0,107.0,60.32,48.42
2018,11,19,8,30,172.0,93.0,0.4,12.8,135.0,83.15,60.64
2018,11,19,8,45,239.0,104.0,0.35,13.65,173.0,108.63,76.79
2018,11,19,9,0,306.0,115.0,0.3,14.5,211.0,139.8,98.4
2018,11,19,9,15,308.0,129.5,0.3,15.15,236.0,167.85,121.25
2018,11,19,9,30,310.0,144.0,0.3,15.8,261.0,195.74,144.37
2018,11,19,9,45,378.0,145.0,0.3,16.45,299.0,226.78,167.93
2018,11,19,10,0,446.0,146.0,0.3,17.1,337.0,264.29,196.95
2018,11,19,10,15,510.0,141.0,0.3,17.55,371.5,298.98,224.15
2018,11,19,10,30,574.0,136.0,0.3,18.0,406.0,337.57,254.3
2018,11,19,10,45,637.5,128.0,0.3,18.45,438.5,374.79,283.22
2018,11,19,11,0,701.0,120.0,0.3,18.9,471.0,414.08,313.38
2018,11,19,11,15,739.0,114.0,0.3,19.15,491.0,445.26,337.54
2018,11,19,11,30,777.0,108.0,0.3,19.4,511.0,476.09,361.13
2018,11,19,11,45,735.0,116.0,0.3,19.7,499.0,480.66,365.24
2018,11,19,12,0,693.0,124.0,0.3,20.0,487.0,481.6,366.61
2018,11,19,12,15,704.5,123.0,0.3,20.0,489.5,498.21,379.64
2018,11,19,12,30,716.0,122.0,0.3,20.0,492.0,512.88,390.91
2018,11,19,12,45,720.5,120.5,0.3,20.05,486.0,521.15,397.38
2018,11,19,13,0,725.0,119.0,0.3,20.1,480.0,527.11,402.14
2018,11,19,13,15,713.5,116.5,0.3,20.05,460.5,520.89,398.24
2018,11,19,13,30,702.0,114.0,0.3,20.0,441.0,512.3,392.62
2018,11,19,13,45,687.0,111.5,0.3,19.95,417.0,499.54,383.84
2018,11,19,14,0,672.0,109.0,0.3,19.9,393.0,484.69,373.36
2018,11,19,14,15,610.5,109.5,0.3,19.65,353.0,446.76,345.85
2018,11,19,14,30,549.0,110.0,0.3,19.4,313.0,408.29,317.59
2018,11,19,14,45,539.0,99.5,0.3,19.15,282.0,383.79,299.41
2018,11,19,15,0,529.0,89.0,0.3,18.9,251.0,357.88,279.39
2018,11,19,15,15,484.0,79.0,0.3,18.9,211.0,315.58,245.94
2018,11,19,15,30,439.0,69.0,0.3,18.9,171.0,273.99,212.29
2018,11,19,15,45,388.5,61.0,0.4,17.15,138.0,232.45,179.26
2018,11,19,16,0,338.0,53.0,0.5,15.4,105.0,194.97,147.99
2018,11,19,16,15,254.5,39.5,0.5,15.0,71.5,142.79,103.01
2018,11,19,16,30,171.0,26.0,0.5,14.6,38.0,91.01,43.34
2018,11,19,16,45,90.5,14.0,0.45,14.25,20.0,36.98,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.5,0.7,6.5,2.0,0.0,0.0
2018,11,20,7,0,30.0,5.0,0.7,6.5,4.0,0.0,0.0
2018,11,20,7,15,138.5,17.0,0.65,7.5,26.0,16.71,0.0
2018,11,20,7,30,247.0,29.0,0.6,8.5,48.0,23.79,11.7
2018,11,20,7,45,344.0,39.5,0.55,9.45,84.5,31.14,21.61
2018,11,20,8,0,441.0,50.0,0.5,10.4,121.0,38.17,28.5
2018,11,20,8,15,423.0,62.0,0.5,11.2,146.0,46.32,36.08
2018,11,20,8,30,405.0,74.0,0.5,12.0,171.0,73.03,46.54
2018,11,20,8,45,493.0,79.5,0.5,12.75,218.0,106.07,64.96
2018,11,20,9,0,581.0,85.0,0.5,13.5,265.0,145.91,91.98
2018,11,20,9,15,532.5,100.0,0.5,13.95,280.5,177.93,120.81
2018,11,20,9,30,484.0,115.0,0.5,14.4,296.0,204.33,145.83
2018,11,20,9,45,471.5,128.5,0.55,14.85,316.5,234.42,172.49
2018,11,20,10,0,459.0,142.0,0.6,15.3,337.0,262.82,197.42
2018,11,20,10,15,523.0,137.5,0.6,15.55,372.0,298.17,225.82
2018,11,20,10,30,587.0,133.0,0.6,15.8,407.0,337.34,257.16
2018,11,20,10,45,609.5,131.5,0.6,16.0,425.5,364.84,279.91
2018,11,20,11,0,632.0,130.0,0.6,16.2,444.0,392.13,302.21
2018,11,20,11,15,634.0,131.0,0.6,16.25,452.0,412.22,318.96
2018,11,20,11,30,636.0,132.0,0.6,16.3,460.0,430.65,334.17
2018,11,20,11,45,633.5,134.0,0.65,16.35,462.5,446.12,347.19
2018,11,20,12,0,631.0,136.0,0.7,16.4,465.0,459.64,358.52
2018,11,20,12,15,530.0,162.5,0.7,16.35,437.5,442.55,346.06
2018,11,20,12,30,429.0,189.0,0.7,16.3,410.0,423.16,331.65
2018,11,20,12,45,480.0,171.0,0.7,16.3,413.0,438.13,344.16
2018,11,20,13,0,531.0,153.0,0.7,16.3,416.0,451.73,355.29
2018,11,20,13,15,529.5,146.0,0.7,16.25,400.0,446.28,351.71
2018,11,20,13,30,528.0,139.0,0.7,16.2,384.0,438.98,346.81
2018,11,20,13,45,535.5,129.0,0.7,16.1,365.5,431.51,341.83
2018,11,20,14,0,543.0,119.0,0.7,16.0,347.0,424.51,336.96
2018,11,20,14,15,526.5,113.0,0.7,15.85,320.5,402.42,320.37
2018,11,20,14,30,510.0,107.0,0.7,15.7,294.0,381.52,304.4
2018,11,20,14,45,365.0,110.0,0.65,15.55,237.0,306.88,245.64
2018,11,20,15,0,220.0,113.0,0.6,15.4,180.0,231.08,185.22
2018,11,20,15,15,184.0,99.5,0.6,15.4,150.0,196.74,157.35
2018,11,20,15,30,148.0,86.0,0.6,15.4,120.0,158.37,125.52
2018,11,20,15,45,124.0,70.0,0.6,14.55,94.5,128.43,100.4
2018,11,20,16,0,100.0,54.0,0.6,13.7,69.0,99.42,75.51
2018,11,20,16,15,78.5,38.0,0.65,13.3,47.5,72.2,51.16
2018,11,20,16,30,57.0,22.0,0.7,12.9,26.0,46.95,18.94
2018,11,20,16,45,38.5,12.5,0.8,12.5,14.0,22.09,0.0
2018,11,20,17,0,20.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.9,12.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.9,12.1,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,11,21,7,15,7.0,6.5,0.9,12.15,7.0,6.39,0.0
2018,11,21,7,30,10.0,12.0,0.9,12.2,13.0,11.67,2.3
2018,11,21,7,45,35.5,22.0,0.9,12.3,27.5,20.22,11.82
2018,11,21,8,0,61.0,32.0,0.9,12.4,42.0,28.93,20.03
2018,11,21,8,15,52.0,37.5,0.9,12.45,47.5,33.73,24.62
2018,11,21,8,30,43.0,43.0,0.9,12.5,53.0,40.59,28.23
2018,11,21,8,45,30.5,54.5,0.85,12.55,62.5,54.4,39.95
2018,11,21,9,0,18.0,66.0,0.8,12.6,72.0,64.89,49.3
2018,11,21,9,15,9.0,51.5,0.8,12.65,54.5,51.28,38.06
2018,11,21,9,30,0.0,37.0,0.8,12.7,37.0,35.72,25.11
2018,11,21,9,45,0.0,45.5,0.8,12.75,45.5,43.95,32.09
2018,11,21,10,0,0.0,54.0,0.8,12.8,54.0,52.18,39.01
2018,11,21,10,15,1.0,80.5,0.8,12.9,81.0,78.17,60.83
2018,11,21,10,30,2.0,107.0,0.8,13.0,108.0,103.75,82.01
2018,11,21,10,45,1.0,92.5,0.8,13.05,93.0,89.75,70.2
2018,11,21,11,0,0.0,78.0,0.8,13.1,78.0,75.43,58.2
2018,11,21,11,15,0.0,67.5,0.8,13.2,67.5,65.26,49.64
2018,11,21,11,30,0.0,57.0,0.8,13.3,57.0,55.09,41.07
2018,11,21,11,45,1.0,71.5,0.8,13.35,72.0,69.62,53.25
2018,11,21,12,0,2.0,86.0,0.8,13.4,87.0,84.2,65.38
2018,11,21,12,15,3.0,112.5,0.8,13.4,114.0,110.5,87.17
2018,11,21,12,30,4.0,139.0,0.8,13.4,141.0,137.06,108.97
2018,11,21,12,45,6.0,148.5,0.75,13.4,151.5,147.75,117.68
2018,11,21,13,0,8.0,158.0,0.7,13.4,162.0,158.62,126.59
2018,11,21,13,15,8.0,140.0,0.7,13.4,144.0,141.03,112.35
2018,11,21,13,30,8.0,122.0,0.7,13.4,126.0,123.31,98.02
2018,11,21,13,45,64.0,124.5,0.65,13.35,151.5,158.78,128.15
2018,11,21,14,0,120.0,127.0,0.6,13.3,177.0,195.47,158.63
2018,11,21,14,15,113.0,116.5,0.6,13.2,161.0,180.38,146.29
2018,11,21,14,30,106.0,106.0,0.6,13.1,145.0,165.03,133.85
2018,11,21,14,45,89.0,97.5,0.6,13.0,128.0,146.86,118.84
2018,11,21,15,0,72.0,89.0,0.6,12.9,111.0,129.07,103.97
2018,11,21,15,15,61.0,78.0,0.6,12.9,94.5,111.63,89.19
2018,11,21,15,30,50.0,67.0,0.6,12.9,78.0,90.02,70.7
2018,11,21,15,45,53.0,52.5,0.5,12.25,62.0,79.03,60.95
2018,11,21,16,0,56.0,38.0,0.4,11.6,46.0,62.92,46.53
2018,11,21,16,15,90.5,27.0,0.45,11.05,35.0,65.44,45.84
2018,11,21,16,30,125.0,16.0,0.5,10.5,24.0,62.39,24.17
2018,11,21,16,45,72.0,8.5,0.55,9.9,12.0,26.54,0.0
2018,11,21,17,0,19.0,1.0,0.6,9.3,0.0,0.0,0.0
2018,11,21,17,15,9.5,0.5,0.55,9.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.65,9.35,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,11,22,7,15,147.5,13.0,0.7,9.6,23.5,12.78,0.0
2018,11,22,7,30,295.0,25.0,0.7,9.9,46.0,20.14,7.22
2018,11,22,7,45,417.5,32.5,0.65,10.15,84.5,24.76,15.81
2018,11,22,8,0,540.0,40.0,0.6,10.4,123.0,29.27,20.5
2018,11,22,8,15,360.5,49.0,0.65,10.6,111.5,34.78,25.76
2018,11,22,8,30,181.0,58.0,0.7,10.8,100.0,54.05,36.93
2018,11,22,8,45,102.5,56.5,0.7,10.95,81.0,56.47,39.16
2018,11,22,9,0,24.0,55.0,0.7,11.1,62.0,55.64,41.41
2018,11,22,9,15,12.0,52.0,0.75,11.35,55.5,52.13,38.88
2018,11,22,9,30,0.0,49.0,0.8,11.6,49.0,47.33,35.2
2018,11,22,9,45,0.0,48.0,0.85,11.8,48.0,46.37,34.29
2018,11,22,10,0,0.0,47.0,0.9,12.0,47.0,45.4,33.37
2018,11,22,10,15,4.5,85.0,0.95,12.2,87.0,83.55,65.5
2018,11,22,10,30,9.0,123.0,1.0,12.4,127.0,121.28,96.73
2018,11,22,10,45,7.5,111.0,1.05,12.6,114.5,109.85,87.02
2018,11,22,11,0,6.0,99.0,1.1,12.8,102.0,98.11,77.18
2018,11,22,11,15,12.5,124.0,1.15,12.8,130.5,125.13,99.58
2018,11,22,11,30,19.0,149.0,1.2,12.8,159.0,152.57,122.08
2018,11,22,11,45,14.0,142.0,1.2,12.85,149.5,144.03,114.96
2018,11,22,12,0,9.0,135.0,1.2,12.9,140.0,135.19,107.68
2018,11,22,12,15,5.0,120.5,1.25,12.85,123.5,119.3,94.64
2018,11,22,12,30,1.0,106.0,1.3,12.8,107.0,103.2,81.35
2018,11,22,12,45,0.5,96.5,1.3,12.75,97.0,93.71,73.55
2018,11,22,13,0,0.0,87.0,1.3,12.7,87.0,84.18,65.66
2018,11,22,13,15,0.0,75.5,1.3,12.6,75.5,73.01,56.4
2018,11,22,13,30,0.0,64.0,1.3,12.5,64.0,61.86,47.11
2018,11,22,13,45,0.0,60.0,1.35,12.4,60.0,57.99,43.93
2018,11,22,14,0,0.0,56.0,1.4,12.3,56.0,54.11,40.73
2018,11,22,14,15,0.0,49.0,1.4,12.15,49.0,47.33,35.05
2018,11,22,14,30,0.0,42.0,1.4,12.0,42.0,40.56,29.33
2018,11,22,14,45,0.0,43.0,1.4,11.9,43.0,41.52,30.22
2018,11,22,15,0,0.0,44.0,1.4,11.8,44.0,42.49,31.08
2018,11,22,15,15,0.0,31.5,1.4,11.8,31.5,30.4,20.64
2018,11,22,15,30,0.0,19.0,1.4,11.8,19.0,18.32,10.17
2018,11,22,15,45,0.0,15.5,1.4,11.7,15.5,14.94,7.17
2018,11,22,16,0,0.0,12.0,1.4,11.6,12.0,11.57,4.14
2018,11,22,16,15,5.0,9.5,1.4,11.65,10.0,10.83,3.06
2018,11,22,16,30,10.0,7.0,1.4,11.7,8.0,10.26,0.0
2018,11,22,16,45,10.0,4.5,1.4,11.75,5.0,6.93,0.0
2018,11,22,17,0,10.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,1.4,11.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,23,7,0,1.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,23,7,15,1.0,3.0,0.8,10.15,3.0,2.95,0.0
2018,11,23,7,30,1.0,6.0,0.8,10.3,6.0,5.78,0.0
2018,11,23,7,45,0.5,6.0,0.8,10.4,6.0,5.78,0.0
2018,11,23,8,0,0.0,6.0,0.8,10.5,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.5,0.85,10.7,7.5,7.23,0.88
2018,11,23,8,30,0.0,9.0,0.9,10.9,9.0,8.67,1.88
2018,11,23,8,45,0.0,10.5,0.9,11.05,10.5,10.12,3.16
2018,11,23,9,0,0.0,12.0,0.9,11.2,12.0,11.57,4.42
2018,11,23,9,15,0.0,15.5,0.9,11.45,15.5,14.95,7.34
2018,11,23,9,30,0.0,19.0,0.9,11.7,19.0,18.33,10.24
2018,11,23,9,45,0.0,20.0,0.95,11.9,20.0,19.3,11.04
2018,11,23,10,0,0.0,21.0,1.0,12.1,21.0,20.27,11.83
2018,11,23,10,15,0.0,40.0,1.0,12.25,40.0,38.63,27.53
2018,11,23,10,30,0.0,59.0,1.0,12.4,59.0,57.02,43.08
2018,11,23,10,45,2.5,82.0,1.0,12.55,83.0,80.26,62.53
2018,11,23,11,0,5.0,105.0,1.0,12.7,107.0,103.4,81.7
2018,11,23,11,15,2.5,78.5,1.0,12.8,79.5,77.01,59.56
2018,11,23,11,30,0.0,52.0,1.0,12.9,52.0,50.25,37.06
2018,11,23,11,45,2.0,74.5,1.05,13.05,75.5,73.0,56.19
2018,11,23,12,0,4.0,97.0,1.1,13.2,99.0,95.83,75.18
2018,11,23,12,15,9.0,118.0,1.1,13.3,122.5,118.89,94.27
2018,11,23,12,30,14.0,139.0,1.1,13.4,146.0,142.26,113.49
2018,11,23,12,45,12.0,127.5,1.1,13.5,133.5,130.2,103.55
2018,11,23,13,0,10.0,116.0,1.1,13.6,121.0,118.02,93.58
2018,11,23,13,15,5.0,105.0,1.1,13.65,107.5,104.62,82.53
2018,11,23,13,30,0.0,94.0,1.1,13.7,94.0,91.16,71.37
2018,11,23,13,45,81.5,91.5,1.1,13.75,125.0,137.12,110.79
2018,11,23,14,0,163.0,89.0,1.1,13.8,156.0,180.84,147.6
2018,11,23,14,15,307.5,82.5,1.1,13.8,197.0,252.34,206.67
2018,11,23,14,30,452.0,76.0,1.1,13.8,238.0,317.26,258.59
2018,11,23,14,45,335.5,69.0,1.1,13.85,182.5,243.53,198.26
2018,11,23,15,0,219.0,62.0,1.1,13.9,127.0,176.58,143.11
2018,11,23,15,15,231.5,62.0,1.1,13.9,122.0,178.58,144.07
2018,11,23,15,30,244.0,62.0,1.1,13.9,117.0,179.59,143.36
2018,11,23,15,45,135.0,49.0,1.1,13.8,78.5,110.9,86.05
2018,11,23,16,0,26.0,36.0,1.1,13.7,40.0,45.86,32.26
2018,11,23,16,15,67.5,27.0,1.1,13.65,32.5,58.0,39.48
2018,11,23,16,30,109.0,18.0,1.1,13.6,25.0,59.89,17.86
2018,11,23,16,45,62.0,10.0,1.1,13.55,13.5,25.26,0.0
2018,11,23,17,0,15.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,11,23,17,15,7.5,1.0,1.05,13.5,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,0.7,9.85,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,0.7,9.8,2.0,0.0,0.0
2018,11,24,7,15,192.0,13.0,0.7,9.95,23.5,12.78,0.0
2018,11,24,7,30,355.0,23.0,0.7,10.1,45.0,18.54,3.68
2018,11,24,7,45,441.5,29.0,0.7,10.25,79.0,23.86,14.79
2018,11,24,8,0,528.0,35.0,0.7,10.4,113.0,27.44,18.79
2018,11,24,8,15,589.0,40.5,0.7,10.65,153.0,30.53,21.89
2018,11,24,8,30,650.0,46.0,0.7,10.9,193.0,52.45,27.21
2018,11,24,8,45,580.0,62.0,0.7,11.15,211.0,89.85,49.82
2018,11,24,9,0,510.0,78.0,0.7,11.4,229.0,123.32,77.33
2018,11,24,9,15,481.5,94.5,0.7,11.8,251.5,157.1,106.61
2018,11,24,9,30,453.0,111.0,0.7,12.2,274.0,187.69,134.31
2018,11,24,9,45,620.5,90.5,0.65,12.55,334.5,229.36,164.43
2018,11,24,10,0,788.0,70.0,0.6,12.9,395.0,283.9,206.27
2018,11,24,10,15,753.5,83.0,0.6,13.35,408.5,314.73,234.75
2018,11,24,10,30,719.0,96.0,0.6,13.8,422.0,339.91,257.94
2018,11,24,10,45,758.0,91.0,0.6,14.2,447.0,375.28,287.24
2018,11,24,11,0,797.0,86.0,0.6,14.6,472.0,409.21,314.88
2018,11,24,11,15,816.0,83.5,0.6,14.85,486.0,436.85,337.6
2018,11,24,11,30,835.0,81.0,0.6,15.1,500.0,463.12,358.86
2018,11,24,11,45,793.0,92.5,0.6,15.4,493.0,472.78,367.22
2018,11,24,12,0,751.0,104.0,0.6,15.7,486.0,478.26,372.17
2018,11,24,12,15,666.0,124.5,0.6,15.8,461.5,468.17,365.32
2018,11,24,12,30,581.0,145.0,0.6,15.9,437.0,453.89,355.06
2018,11,24,12,45,564.5,145.0,0.6,15.95,423.5,449.85,352.82
2018,11,24,13,0,548.0,145.0,0.6,16.0,410.0,445.63,350.15
2018,11,24,13,15,638.0,119.5,0.6,15.95,416.5,472.25,371.31
2018,11,24,13,30,728.0,94.0,0.6,15.9,423.0,493.9,388.28
2018,11,24,13,45,614.5,107.0,0.6,15.85,374.0,445.95,352.02
2018,11,24,14,0,501.0,120.0,0.6,15.8,325.0,394.87,313.4
2018,11,24,14,15,289.0,133.0,0.65,15.6,249.0,291.73,233.46
2018,11,24,14,30,77.0,146.0,0.7,15.4,173.0,189.44,151.61
2018,11,24,14,45,133.5,128.5,0.7,15.25,170.0,202.37,162.95
2018,11,24,15,0,190.0,111.0,0.7,15.1,167.0,212.99,171.35
2018,11,24,15,15,303.0,88.0,0.7,15.1,162.5,239.15,191.27
2018,11,24,15,30,416.0,65.0,0.7,15.1,158.0,254.63,200.94
2018,11,24,15,45,455.5,52.0,0.8,14.2,134.0,244.56,190.0
2018,11,24,16,0,495.0,39.0,0.9,13.3,110.0,230.93,174.42
2018,11,24,16,15,351.5,31.5,0.95,12.9,73.0,161.91,114.56
2018,11,24,16,30,208.0,24.0,1.0,12.5,36.0,94.78,26.85
2018,11,24,16,45,112.5,13.5,1.05,12.05,19.0,41.09,0.0
2018,11,24,17,0,17.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.1,11.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,6,45,14.0,1.5,1.2,8.75,1.0,0.0,0.0
2018,11,25,7,0,28.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,9.2,22.5,12.29,0.0
2018,11,25,7,30,344.0,22.0,0.9,9.6,43.0,17.73,1.6
2018,11,25,7,45,455.5,28.0,0.7,10.0,79.5,23.02,13.96
2018,11,25,8,0,567.0,34.0,0.5,10.4,116.0,26.66,18.07
2018,11,25,8,15,629.0,38.0,0.45,11.0,156.0,28.39,19.93
2018,11,25,8,30,691.0,42.0,0.4,11.6,196.0,47.7,23.59
2018,11,25,8,45,729.5,45.5,0.3,12.25,235.0,86.22,41.54
2018,11,25,9,0,768.0,49.0,0.2,12.9,274.0,127.33,69.0
2018,11,25,9,15,793.5,51.5,0.2,13.6,310.0,167.8,100.77
2018,11,25,9,30,819.0,54.0,0.2,14.3,346.0,211.88,137.61
2018,11,25,9,45,836.0,56.5,0.2,14.95,376.5,251.68,172.09
2018,11,25,10,0,853.0,59.0,0.2,15.6,407.0,291.16,206.26
2018,11,25,10,15,865.0,60.0,0.2,15.85,431.5,327.12,237.69
2018,11,25,10,30,877.0,61.0,0.2,16.1,456.0,361.93,267.62
2018,11,25,10,45,853.5,68.5,0.25,16.35,465.5,388.33,291.25
2018,11,25,11,0,830.0,76.0,0.3,16.6,475.0,410.11,310.7
2018,11,25,11,15,838.0,76.5,0.3,16.65,487.0,436.7,332.79
2018,11,25,11,30,846.0,77.0,0.3,16.7,499.0,461.38,352.88
2018,11,25,11,45,875.0,71.0,0.3,16.75,510.5,487.66,373.74
2018,11,25,12,0,904.0,65.0,0.3,16.8,522.0,511.72,392.6
2018,11,25,12,15,883.0,69.0,0.3,16.85,512.5,518.91,398.85
2018,11,25,12,30,862.0,73.0,0.3,16.9,503.0,522.92,402.7
2018,11,25,12,45,808.0,82.5,0.3,16.95,478.5,513.33,396.33
2018,11,25,13,0,754.0,92.0,0.3,17.0,454.0,499.89,387.04
2018,11,25,13,15,795.5,80.0,0.3,17.1,449.0,511.86,396.62
2018,11,25,13,30,837.0,68.0,0.3,17.2,444.0,520.91,403.58
2018,11,25,13,45,762.0,77.5,0.3,17.25,405.5,489.09,380.09
2018,11,25,14,0,687.0,87.0,0.3,17.3,367.0,456.87,356.32
2018,11,25,14,15,689.5,79.5,0.3,17.15,342.0,443.76,347.01
2018,11,25,14,30,692.0,72.0,0.3,17.0,317.0,428.29,335.32
2018,11,25,14,45,538.5,84.0,0.3,16.85,262.5,358.15,281.63
2018,11,25,15,0,385.0,96.0,0.3,16.7,208.0,289.89,228.75
2018,11,25,15,15,322.5,87.5,0.3,16.7,172.0,246.3,194.05
2018,11,25,15,30,260.0,79.0,0.3,16.7,136.0,199.2,155.74
2018,11,25,15,45,228.5,64.5,0.25,15.65,107.0,165.22,127.5
2018,11,25,16,0,197.0,50.0,0.2,14.6,78.0,138.14,103.95
2018,11,25,16,15,142.5,35.5,0.3,14.1,52.0,93.88,65.29
2018,11,25,16,30,88.0,21.0,0.4,13.6,26.0,53.28,10.51
2018,11,25,16,45,44.0,10.5,0.45,13.1,13.0,21.13,0.0
2018,11,25,17,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,7,15,5.5,8.5,0.7,9.65,9.0,8.36,0.0
2018,11,26,7,30,11.0,17.0,0.6,10.0,18.0,16.18,0.0
2018,11,26,7,45,20.5,32.5,0.55,10.3,35.0,29.84,19.53
2018,11,26,8,0,30.0,48.0,0.5,10.6,52.0,43.21,32.59
2018,11,26,8,15,40.5,64.5,0.45,11.15,72.0,57.06,45.41
2018,11,26,8,30,51.0,81.0,0.4,11.7,92.0,72.4,55.58
2018,11,26,8,45,34.0,85.5,0.4,12.25,93.5,79.72,61.39
2018,11,26,9,0,17.0,90.0,0.4,12.8,95.0,86.57,67.57
2018,11,26,9,15,41.0,108.0,0.35,13.2,122.0,105.8,82.45
2018,11,26,9,30,65.0,126.0,0.3,13.6,149.0,128.98,100.49
2018,11,26,9,45,64.5,141.0,0.3,14.0,165.5,145.86,114.27
2018,11,26,10,0,64.0,156.0,0.3,14.4,182.0,162.73,127.91
2018,11,26,10,15,85.0,168.5,0.3,14.9,205.0,183.98,144.37
2018,11,26,10,30,106.0,181.0,0.3,15.4,228.0,205.81,161.24
2018,11,26,10,45,215.0,185.5,0.25,15.9,286.5,255.5,198.7
2018,11,26,11,0,324.0,190.0,0.2,16.4,345.0,311.07,240.38
2018,11,26,11,15,240.0,194.5,0.2,16.65,310.5,289.88,224.86
2018,11,26,11,30,156.0,199.0,0.2,16.9,276.0,263.06,204.95
2018,11,26,11,45,193.0,206.5,0.2,17.1,303.0,292.38,227.89
2018,11,26,12,0,230.0,214.0,0.2,17.3,330.0,322.66,250.96
2018,11,26,12,15,352.5,189.5,0.2,17.25,365.5,367.08,285.34
2018,11,26,12,30,475.0,165.0,0.2,17.2,401.0,414.2,321.35
2018,11,26,12,45,496.5,151.0,0.2,17.1,392.5,417.08,324.0
2018,11,26,13,0,518.0,137.0,0.2,17.0,384.0,418.32,325.84
2018,11,26,13,15,338.5,151.0,0.2,16.8,310.0,340.82,267.26
2018,11,26,13,30,159.0,165.0,0.2,16.6,236.0,253.52,199.97
2018,11,26,13,45,194.5,162.0,0.2,16.45,244.0,269.62,213.81
2018,11,26,14,0,230.0,159.0,0.2,16.3,252.0,289.54,229.63
2018,11,26,14,15,204.0,148.0,0.2,15.9,226.0,263.97,209.87
2018,11,26,14,30,178.0,137.0,0.2,15.5,200.0,233.25,186.13
2018,11,26,14,45,159.0,123.0,0.2,15.1,175.0,207.62,166.04
2018,11,26,15,0,140.0,109.0,0.2,14.7,150.0,182.11,145.6
2018,11,26,15,15,139.5,94.0,0.2,14.7,129.5,163.68,130.26
2018,11,26,15,30,139.0,79.0,0.2,14.7,109.0,144.76,114.02
2018,11,26,15,45,137.5,64.0,0.4,13.95,88.5,130.02,101.13
2018,11,26,16,0,136.0,49.0,0.6,13.2,68.0,109.77,82.88
2018,11,26,16,15,101.5,34.5,0.65,13.0,46.0,79.5,55.07
2018,11,26,16,30,67.0,20.0,0.7,12.8,24.0,45.79,6.21
2018,11,26,16,45,33.5,10.0,0.75,12.6,12.0,18.01,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.8,10.55,2.0,1.97,0.0
2018,11,27,7,30,0.0,4.0,0.8,10.8,4.0,3.85,0.0
2018,11,27,7,45,0.0,6.0,0.85,11.0,6.0,5.78,0.0
2018,11,27,8,0,0.0,8.0,0.9,11.2,8.0,7.71,1.17
2018,11,27,8,15,0.0,10.0,0.9,11.35,10.0,9.64,3.01
2018,11,27,8,30,0.0,12.0,0.9,11.5,12.0,11.57,4.35
2018,11,27,8,45,0.0,12.5,0.95,11.7,12.5,12.05,4.8
2018,11,27,9,0,0.0,13.0,1.0,11.9,13.0,12.54,5.23
2018,11,27,9,15,0.0,19.0,1.0,12.0,19.0,18.33,10.24
2018,11,27,9,30,0.0,25.0,1.0,12.1,25.0,24.12,15.23
2018,11,27,9,45,0.0,21.5,1.0,12.2,21.5,20.75,12.28
2018,11,27,10,0,0.0,18.0,1.0,12.3,18.0,17.37,9.34
2018,11,27,10,15,0.0,22.5,1.0,12.4,22.5,21.72,13.05
2018,11,27,10,30,0.0,27.0,1.0,12.5,27.0,26.07,16.74
2018,11,27,10,45,0.0,28.0,1.0,12.6,28.0,27.04,17.53
2018,11,27,11,0,0.0,29.0,1.0,12.7,29.0,28.0,18.33
2018,11,27,11,15,0.0,36.0,0.95,12.75,36.0,34.77,24.07
2018,11,27,11,30,0.0,43.0,0.9,12.8,43.0,41.54,29.79
2018,11,27,11,45,0.0,50.5,0.85,12.9,50.5,48.8,35.9
2018,11,27,12,0,0.0,58.0,0.8,13.0,58.0,56.06,42.0
2018,11,27,12,15,0.0,68.5,0.75,13.2,68.5,66.23,50.51
2018,11,27,12,30,0.0,79.0,0.7,13.4,79.0,76.4,58.98
2018,11,27,12,45,0.0,60.0,0.65,13.65,60.0,57.99,43.52
2018,11,27,13,0,0.0,41.0,0.6,13.9,41.0,39.61,28.05
2018,11,27,13,15,0.0,47.5,0.6,13.85,47.5,45.89,33.43
2018,11,27,13,30,0.0,54.0,0.6,13.8,54.0,52.18,38.79
2018,11,27,13,45,0.5,66.0,0.55,13.75,66.0,64.06,48.88
2018,11,27,14,0,1.0,78.0,0.5,13.7,78.0,75.99,58.99
2018,11,27,14,15,18.5,96.5,0.5,13.6,103.0,105.93,84.3
2018,11,27,14,30,36.0,115.0,0.5,13.5,128.0,134.82,108.39
2018,11,27,14,45,25.5,96.5,0.45,13.4,105.0,110.31,87.95
2018,11,27,15,0,15.0,78.0,0.4,13.3,82.0,83.41,65.47
2018,11,27,15,15,7.5,57.0,0.4,13.3,59.0,58.5,44.4
2018,11,27,15,30,0.0,36.0,0.4,13.3,36.0,34.76,24.13
2018,11,27,15,45,0.0,29.5,0.4,13.0,29.5,28.47,18.62
2018,11,27,16,0,0.0,23.0,0.4,12.7,23.0,22.19,13.0
2018,11,27,16,15,0.0,16.0,0.4,12.5,16.0,15.43,6.66
2018,11,27,16,30,0.0,9.0,0.4,12.3,9.0,8.68,0.0
2018,11,27,16,45,0.0,4.5,0.4,12.05,4.5,4.42,0.0
2018,11,27,17,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,28,7,15,34.5,6.0,0.55,10.35,8.0,5.9,0.0
2018,11,28,7,30,69.0,12.0,0.5,10.7,16.0,9.17,0.0
2018,11,28,7,45,243.5,25.5,0.5,11.05,55.5,19.19,10.19
2018,11,28,8,0,418.0,39.0,0.5,11.4,95.0,29.52,20.37
2018,11,28,8,15,460.5,43.5,0.45,11.55,125.0,31.16,22.28
2018,11,28,8,30,503.0,48.0,0.4,11.7,155.0,41.04,24.25
2018,11,28,8,45,273.0,71.0,0.4,11.85,130.5,72.12,47.08
2018,11,28,9,0,43.0,94.0,0.4,12.0,106.0,90.45,69.97
2018,11,28,9,15,71.5,116.0,0.45,12.1,139.5,116.42,90.37
2018,11,28,9,30,100.0,138.0,0.5,12.2,173.0,142.86,111.18
2018,11,28,9,45,140.0,153.0,0.5,12.3,206.5,170.86,132.95
2018,11,28,10,0,180.0,168.0,0.5,12.4,240.0,201.84,157.35
2018,11,28,10,15,254.5,171.0,0.5,12.55,279.5,234.14,182.1
2018,11,28,10,30,329.0,174.0,0.5,12.7,319.0,272.42,211.98
2018,11,28,10,45,259.0,185.0,0.5,12.8,302.0,269.16,211.37
2018,11,28,11,0,189.0,196.0,0.5,12.9,285.0,261.24,206.6
2018,11,28,11,15,117.0,190.5,0.5,13.05,246.0,232.37,184.65
2018,11,28,11,30,45.0,185.0,0.5,13.2,207.0,198.53,158.1
2018,11,28,11,45,71.0,188.5,0.55,13.35,223.5,215.83,172.26
2018,11,28,12,0,97.0,192.0,0.6,13.5,240.0,233.95,186.85
2018,11,28,12,15,228.5,184.0,0.6,13.6,296.5,298.01,238.12
2018,11,28,12,30,360.0,176.0,0.6,13.7,353.0,361.01,287.53
2018,11,28,12,45,342.0,175.0,0.6,13.85,340.0,355.39,282.94
2018,11,28,13,0,324.0,174.0,0.6,14.0,327.0,348.47,277.83
2018,11,28,13,15,404.0,157.0,0.65,14.0,340.5,379.27,302.8
2018,11,28,13,30,484.0,140.0,0.7,14.0,354.0,404.63,323.14
2018,11,28,13,45,529.0,125.5,0.7,14.0,347.5,412.14,329.23
2018,11,28,14,0,574.0,111.0,0.7,14.0,341.0,419.6,335.18
2018,11,28,14,15,543.5,106.5,0.7,13.85,311.0,394.83,316.08
2018,11,28,14,30,513.0,102.0,0.7,13.7,281.0,366.81,294.35
2018,11,28,14,45,450.5,96.5,0.75,13.55,241.5,324.48,261.1
2018,11,28,15,0,388.0,91.0,0.8,13.4,202.0,283.11,227.93
2018,11,28,15,15,376.5,78.5,0.8,13.4,173.5,257.01,205.9
2018,11,28,15,30,365.0,66.0,0.8,13.4,145.0,230.27,182.5
2018,11,28,15,45,352.0,54.5,0.8,12.85,117.5,203.7,158.74
2018,11,28,16,0,339.0,43.0,0.8,12.3,90.0,178.01,134.54
2018,11,28,16,15,246.5,32.5,0.8,12.1,60.0,127.5,88.72
2018,11,28,16,30,154.0,22.0,0.8,11.9,30.0,75.96,6.48
2018,11,28,16,45,77.0,11.0,0.8,11.75,15.0,29.42,0.0
2018,11,28,17,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
