Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,13,15,125.5,182.5,0.7,11.6,238.0,249.15,201.49
2018,12,9,13,30,103.0,167.0,0.7,11.7,211.0,223.26,180.89
2018,12,9,13,45,123.5,160.0,0.7,11.75,210.0,227.23,184.56
2018,12,9,14,0,144.0,153.0,0.7,11.8,209.0,230.61,187.53
2018,12,9,14,15,140.5,143.5,0.7,11.75,194.5,218.99,178.2
2018,12,9,14,30,137.0,134.0,0.7,11.7,180.0,207.02,168.53
2018,12,9,14,45,101.0,115.5,0.7,11.6,147.5,169.86,137.98
2018,12,9,15,0,65.0,97.0,0.7,11.5,115.0,128.84,103.91
2018,12,9,15,15,43.5,79.5,0.7,11.5,91.0,100.49,79.98
2018,12,9,15,30,22.0,62.0,0.7,11.5,67.0,72.75,56.32
2018,12,9,15,45,11.0,44.5,0.8,10.9,47.0,47.65,34.82
2018,12,9,16,0,0.0,27.0,0.9,10.3,27.0,26.07,16.28
2018,12,9,16,15,6.5,17.5,0.9,10.15,18.0,18.97,9.06
2018,12,9,16,30,13.0,8.0,0.9,10.0,9.0,12.02,0.0
2018,12,9,16,45,6.5,4.0,0.9,9.8,4.5,5.46,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.25,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,10,7,15,11.0,4.5,0.6,7.9,4.5,0.0,0.0
2018,12,10,7,30,22.0,9.0,0.6,8.2,9.0,8.85,0.0
2018,12,10,7,45,20.5,21.5,0.6,8.55,22.5,19.93,2.92
2018,12,10,8,0,19.0,34.0,0.6,8.9,36.0,31.08,20.86
2018,12,10,8,15,31.0,48.5,0.6,9.2,53.5,43.62,33.15
2018,12,10,8,30,43.0,63.0,0.6,9.5,71.0,55.94,44.7
2018,12,10,8,45,38.5,65.0,0.6,9.8,73.5,60.39,45.77
2018,12,10,9,0,34.0,67.0,0.6,10.1,76.0,64.84,49.19
2018,12,10,9,15,50.0,87.5,0.6,10.5,102.5,86.59,66.8
2018,12,10,9,30,66.0,108.0,0.6,10.9,129.0,109.85,85.59
2018,12,10,9,45,207.0,119.0,0.55,11.25,193.5,146.79,110.7
2018,12,10,10,0,348.0,130.0,0.5,11.6,258.0,197.35,147.87
2018,12,10,10,15,537.5,107.5,0.5,11.95,321.5,242.93,180.49
2018,12,10,10,30,727.0,85.0,0.5,12.3,385.0,298.94,222.78
2018,12,10,10,45,776.0,80.0,0.5,12.6,413.0,336.46,254.02
2018,12,10,11,0,825.0,75.0,0.5,12.9,441.0,373.2,284.44
2018,12,10,11,15,869.5,67.5,0.5,13.1,463.0,407.29,312.58
2018,12,10,11,30,914.0,60.0,0.5,13.3,485.0,439.81,339.11
2018,12,10,11,45,917.5,60.0,0.55,13.5,490.5,461.3,357.5
2018,12,10,12,0,921.0,60.0,0.6,13.7,496.0,480.29,373.68
2018,12,10,12,15,920.5,60.0,0.6,13.75,494.0,494.82,386.0
2018,12,10,12,30,920.0,60.0,0.6,13.8,492.0,506.56,395.95
2018,12,10,12,45,916.0,59.5,0.65,13.85,482.0,513.24,402.33
2018,12,10,13,0,912.0,59.0,0.7,13.9,472.0,517.03,406.35
2018,12,10,13,15,904.0,58.5,0.7,13.85,455.5,515.94,406.27
2018,12,10,13,30,896.0,58.0,0.7,13.8,439.0,512.01,403.87
2018,12,10,13,45,883.0,56.5,0.7,13.75,415.0,501.73,396.52
2018,12,10,14,0,870.0,55.0,0.7,13.7,391.0,488.84,386.93
2018,12,10,14,15,852.0,53.5,0.7,13.55,361.5,471.08,373.46
2018,12,10,14,30,834.0,52.0,0.7,13.4,332.0,451.16,357.88
2018,12,10,14,45,808.5,50.0,0.7,13.2,298.0,425.34,337.29
2018,12,10,15,0,783.0,48.0,0.7,13.0,264.0,400.2,316.45
2018,12,10,15,15,742.0,45.0,0.7,13.0,225.5,364.19,286.2
2018,12,10,15,30,701.0,42.0,0.7,13.0,187.0,327.95,254.79
2018,12,10,15,45,619.5,38.0,0.9,12.05,146.0,276.16,211.86
2018,12,10,16,0,538.0,34.0,1.1,11.1,105.0,227.09,169.36
2018,12,10,16,15,402.0,27.0,1.15,10.7,69.0,165.95,112.42
2018,12,10,16,30,266.0,20.0,1.2,10.3,33.0,101.08,0.0
2018,12,10,16,45,133.0,10.0,1.25,9.85,16.5,40.99,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,7,15,64.0,6.0,1.15,5.75,7.0,0.0,0.0
2018,12,11,7,30,128.0,12.0,1.1,6.2,14.0,11.8,0.0
2018,12,11,7,45,145.5,24.0,1.0,6.7,33.0,18.99,1.03
2018,12,11,8,0,163.0,36.0,0.9,7.2,52.0,27.94,18.17
2018,12,11,8,15,254.0,46.5,0.8,7.8,85.0,35.35,25.94
2018,12,11,8,30,345.0,57.0,0.7,8.4,118.0,42.53,32.84
2018,12,11,8,45,398.0,65.0,0.65,9.0,151.5,59.22,38.55
2018,12,11,9,0,451.0,73.0,0.6,9.6,185.0,89.59,55.14
2018,12,11,9,15,519.5,75.5,0.6,10.0,223.5,120.23,74.86
2018,12,11,9,30,588.0,78.0,0.6,10.4,262.0,156.03,101.46
2018,12,11,9,45,654.5,76.0,0.6,10.8,300.0,191.98,130.04
2018,12,11,10,0,721.0,74.0,0.6,11.2,338.0,233.96,164.65
2018,12,11,10,15,782.5,67.0,0.65,11.55,372.0,270.88,195.98
2018,12,11,10,30,844.0,60.0,0.7,11.9,406.0,312.26,231.09
2018,12,11,10,45,852.0,61.0,0.7,12.3,424.5,343.35,258.78
2018,12,11,11,0,860.0,62.0,0.7,12.7,443.0,372.84,284.61
2018,12,11,11,15,865.5,62.5,0.75,12.95,455.0,399.11,307.76
2018,12,11,11,30,871.0,63.0,0.8,13.2,467.0,423.33,328.81
2018,12,11,11,45,827.5,73.5,0.8,13.4,460.5,433.74,338.86
2018,12,11,12,0,784.0,84.0,0.8,13.6,454.0,441.03,346.04
2018,12,11,12,15,743.5,91.5,0.8,13.7,441.0,443.01,348.91
2018,12,11,12,30,703.0,99.0,0.8,13.8,428.0,441.66,348.9
2018,12,11,12,45,655.5,108.5,0.8,13.9,410.5,436.32,345.55
2018,12,11,13,0,608.0,118.0,0.8,14.0,393.0,428.24,339.87
2018,12,11,13,15,562.0,123.0,0.8,13.9,370.0,413.95,329.55
2018,12,11,13,30,516.0,128.0,0.8,13.8,347.0,395.74,316.05
2018,12,11,13,45,643.0,97.0,0.8,13.75,355.0,428.2,341.92
2018,12,11,14,0,770.0,66.0,0.8,13.7,363.0,453.15,361.16
2018,12,11,14,15,669.5,76.5,0.75,13.4,320.5,411.36,328.56
2018,12,11,14,30,569.0,87.0,0.7,13.1,278.0,368.84,295.42
2018,12,11,14,45,532.5,82.0,0.65,12.8,246.0,339.36,271.98
2018,12,11,15,0,496.0,77.0,0.6,12.5,214.0,309.41,247.48
2018,12,11,15,15,412.5,72.5,0.6,12.5,175.0,258.86,206.18
2018,12,11,15,30,329.0,68.0,0.6,12.5,136.0,213.38,168.41
2018,12,11,15,45,286.0,56.5,0.6,11.6,106.5,177.76,138.14
2018,12,11,16,0,243.0,45.0,0.6,10.7,77.0,143.92,108.43
2018,12,11,16,15,178.5,32.0,0.6,10.6,51.0,104.07,70.74
2018,12,11,16,30,114.0,19.0,0.6,10.5,25.0,59.25,0.0
2018,12,11,16,45,57.0,9.5,0.65,10.4,12.5,22.7,0.0
2018,12,11,17,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,12,7,15,42.0,4.5,0.7,6.05,5.0,0.0,0.0
2018,12,12,7,30,84.0,9.0,0.7,6.3,10.0,8.85,0.0
2018,12,12,7,45,194.5,20.5,0.7,6.5,36.0,16.42,0.0
2018,12,12,8,0,305.0,32.0,0.7,6.7,62.0,25.26,15.8
2018,12,12,8,15,413.0,39.0,0.65,7.15,99.5,29.34,20.63
2018,12,12,8,30,521.0,46.0,0.6,7.6,137.0,33.36,24.67
2018,12,12,8,45,539.5,55.5,0.55,8.05,170.0,53.15,31.69
2018,12,12,9,0,558.0,65.0,0.5,8.5,203.0,88.25,50.64
2018,12,12,9,15,692.0,56.5,0.5,9.0,254.0,123.19,70.21
2018,12,12,9,30,826.0,48.0,0.5,9.5,305.0,168.17,101.39
2018,12,12,9,45,848.0,50.0,0.45,10.05,337.0,208.12,135.48
2018,12,12,10,0,870.0,52.0,0.4,10.6,369.0,248.18,170.57
2018,12,12,10,15,883.0,53.0,0.45,10.95,394.5,284.78,203.67
2018,12,12,10,30,896.0,54.0,0.5,11.3,420.0,320.35,235.69
2018,12,12,10,45,905.5,54.0,0.5,11.7,439.0,352.58,264.38
2018,12,12,11,0,915.0,54.0,0.5,12.1,458.0,383.14,291.1
2018,12,12,11,15,920.5,55.0,0.55,12.3,471.0,411.32,315.86
2018,12,12,11,30,926.0,56.0,0.6,12.5,484.0,437.32,338.39
2018,12,12,11,45,928.0,56.0,0.65,12.7,489.0,458.5,356.8
2018,12,12,12,0,930.0,56.0,0.7,12.9,494.0,477.11,372.85
2018,12,12,12,15,926.0,56.5,0.7,12.95,491.0,490.77,384.68
2018,12,12,12,30,922.0,57.0,0.7,13.0,488.0,501.56,394.04
2018,12,12,12,45,891.0,62.5,0.7,13.1,472.0,501.59,394.97
2018,12,12,13,0,860.0,68.0,0.7,13.2,456.0,498.48,393.36
2018,12,12,13,15,765.0,82.0,0.7,13.2,418.0,470.91,373.12
2018,12,12,13,30,670.0,96.0,0.7,13.2,380.0,440.42,350.44
2018,12,12,13,45,735.5,78.5,0.7,13.2,374.5,452.58,360.46
2018,12,12,14,0,801.0,61.0,0.7,13.2,369.0,462.05,367.69
2018,12,12,14,15,746.5,65.5,0.7,13.0,335.5,434.52,346.46
2018,12,12,14,30,692.0,70.0,0.7,12.8,302.0,407.06,325.11
2018,12,12,14,45,653.5,66.0,0.7,12.65,267.0,375.91,300.37
2018,12,12,15,0,615.0,62.0,0.7,12.5,232.0,344.08,274.43
2018,12,12,15,15,608.0,53.5,0.7,12.5,201.0,319.77,253.28
2018,12,12,15,30,601.0,45.0,0.7,12.5,170.0,292.14,228.44
2018,12,12,15,45,548.0,40.0,0.85,11.5,135.0,252.24,194.4
2018,12,12,16,0,495.0,35.0,1.0,10.5,100.0,216.73,162.31
2018,12,12,16,15,367.0,28.0,1.05,10.05,66.5,156.44,106.6
2018,12,12,16,30,239.0,21.0,1.1,9.6,33.0,94.88,0.0
2018,12,12,16,45,119.5,10.5,1.1,9.1,16.5,38.34,0.0
2018,12,12,17,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,7,15,70.5,5.0,0.7,5.8,6.0,0.0,0.0
2018,12,13,7,30,141.0,10.0,0.7,6.4,12.0,9.83,0.0
2018,12,13,7,45,316.5,18.0,0.75,6.95,42.5,15.33,0.0
2018,12,13,8,0,492.0,26.0,0.8,7.5,73.0,21.4,12.35
2018,12,13,8,15,572.5,31.0,0.75,8.15,111.0,24.21,15.94
2018,12,13,8,30,653.0,36.0,0.7,8.8,149.0,27.07,18.84
2018,12,13,8,45,702.0,39.0,0.7,9.45,187.5,43.16,21.2
2018,12,13,9,0,751.0,42.0,0.7,10.1,226.0,83.99,40.24
2018,12,13,9,15,782.5,44.5,0.7,10.55,262.0,123.14,66.03
2018,12,13,9,30,814.0,47.0,0.7,11.0,298.0,163.68,97.68
2018,12,13,9,45,835.5,48.5,0.65,11.5,329.5,202.58,130.82
2018,12,13,10,0,857.0,50.0,0.6,12.0,361.0,241.56,165.04
2018,12,13,10,15,871.5,51.0,0.6,12.45,387.0,278.08,197.78
2018,12,13,10,30,886.0,52.0,0.6,12.9,413.0,313.7,229.49
2018,12,13,10,45,895.0,53.0,0.6,13.35,432.0,346.42,258.46
2018,12,13,11,0,904.0,54.0,0.6,13.8,451.0,377.5,285.47
2018,12,13,11,15,909.0,54.5,0.6,14.05,463.5,404.75,309.13
2018,12,13,11,30,914.0,55.0,0.6,14.3,476.0,429.83,330.52
2018,12,13,11,45,916.0,55.5,0.6,14.55,481.5,451.32,348.66
2018,12,13,12,0,918.0,56.0,0.6,14.8,487.0,470.29,364.43
2018,12,13,12,15,915.0,57.0,0.6,14.85,485.0,484.83,376.79
2018,12,13,12,30,912.0,58.0,0.6,14.9,483.0,496.58,386.75
2018,12,13,12,45,904.5,59.0,0.6,15.0,473.5,503.32,392.67
2018,12,13,13,0,897.0,60.0,0.6,15.1,464.0,507.18,396.23
2018,12,13,13,15,888.5,59.5,0.6,14.95,448.0,506.1,396.31
2018,12,13,13,30,880.0,59.0,0.6,14.8,432.0,502.22,394.12
2018,12,13,13,45,867.0,58.0,0.6,14.7,409.0,492.87,387.56
2018,12,13,14,0,854.0,57.0,0.6,14.6,386.0,480.95,378.81
2018,12,13,14,15,834.5,55.5,0.6,14.3,356.5,462.96,365.44
2018,12,13,14,30,815.0,54.0,0.6,14.0,327.0,444.9,351.53
2018,12,13,14,45,786.5,52.0,0.6,13.7,293.0,418.4,330.65
2018,12,13,15,0,758.0,50.0,0.6,13.4,259.0,390.52,308.01
2018,12,13,15,15,716.0,46.5,0.6,13.4,221.0,354.33,277.83
2018,12,13,15,30,674.0,43.0,0.6,13.4,183.0,318.0,246.57
2018,12,13,15,45,607.0,39.0,0.65,11.9,144.5,272.34,208.57
2018,12,13,16,0,540.0,35.0,0.7,10.4,106.0,228.53,170.39
2018,12,13,16,15,416.0,27.5,0.7,9.9,70.5,170.61,116.19
2018,12,13,16,30,292.0,20.0,0.7,9.4,35.0,108.35,0.0
2018,12,13,16,45,146.0,10.0,0.7,8.85,17.5,44.1,0.0
2018,12,13,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.1,9.5,1.0,0.98,0.0
2018,12,14,7,45,0.0,3.0,1.15,9.75,3.0,2.89,0.0
2018,12,14,8,0,0.0,5.0,1.2,10.0,5.0,4.82,0.0
2018,12,14,8,15,0.0,6.5,1.2,10.2,6.5,6.26,0.0
2018,12,14,8,30,0.0,8.0,1.2,10.4,8.0,7.71,1.28
2018,12,14,8,45,0.0,9.0,1.25,10.65,9.0,8.67,1.86
2018,12,14,9,0,0.0,10.0,1.3,10.9,10.0,9.64,2.72
2018,12,14,9,15,0.0,15.5,1.3,11.0,15.5,14.95,7.35
2018,12,14,9,30,0.0,21.0,1.3,11.1,21.0,20.26,11.96
2018,12,14,9,45,0.0,22.5,1.3,11.25,22.5,21.71,13.2
2018,12,14,10,0,0.0,24.0,1.3,11.4,24.0,23.16,14.42
2018,12,14,10,15,0.5,52.5,1.3,11.4,52.5,50.85,38.2
2018,12,14,10,30,1.0,81.0,1.3,11.4,81.0,78.51,61.67
2018,12,14,10,45,1.0,93.5,1.3,11.4,93.5,90.47,71.66
2018,12,14,11,0,1.0,106.0,1.3,11.4,106.0,102.47,81.66
2018,12,14,11,15,1.0,113.0,1.3,11.4,113.0,109.3,87.29
2018,12,14,11,30,1.0,120.0,1.3,11.4,120.0,116.17,92.95
2018,12,14,11,45,0.5,123.0,1.25,11.4,123.0,119.01,95.26
2018,12,14,12,0,0.0,126.0,1.2,11.4,126.0,121.85,97.59
2018,12,14,12,15,1.5,120.5,1.2,11.45,121.0,117.37,93.84
2018,12,14,12,30,3.0,115.0,1.2,11.5,116.0,112.87,90.11
2018,12,14,12,45,1.5,102.5,1.15,11.5,103.0,100.05,79.43
2018,12,14,13,0,0.0,90.0,1.1,11.5,90.0,87.14,68.65
2018,12,14,13,15,8.5,99.0,1.05,11.5,102.5,100.26,79.84
2018,12,14,13,30,17.0,108.0,1.0,11.5,115.0,113.53,91.1
2018,12,14,13,45,11.0,100.0,0.95,11.55,104.5,102.75,82.05
2018,12,14,14,0,5.0,92.0,0.9,11.6,94.0,91.96,73.02
2018,12,14,14,15,4.0,87.0,0.9,11.55,88.5,86.63,68.64
2018,12,14,14,30,3.0,82.0,0.9,11.5,83.0,81.34,64.24
2018,12,14,14,45,4.5,73.0,0.85,11.5,74.5,73.12,57.3
2018,12,14,15,0,6.0,64.0,0.8,11.5,66.0,64.81,50.2
2018,12,14,15,15,5.5,59.5,0.8,11.5,61.0,60.3,46.24
2018,12,14,15,30,5.0,55.0,0.8,11.5,56.0,55.96,42.31
2018,12,14,15,45,135.0,42.5,0.65,11.25,60.5,100.02,77.18
2018,12,14,16,0,265.0,30.0,0.5,11.0,65.0,134.72,100.87
2018,12,14,16,15,261.5,25.0,0.5,10.75,49.5,121.47,82.63
2018,12,14,16,30,258.0,20.0,0.5,10.5,34.0,99.46,0.0
2018,12,14,16,45,129.0,10.0,0.5,10.25,17.0,40.15,0.0
2018,12,14,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.2,9.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.25,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,0.75,10.3,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,0.8,10.4,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,0.8,10.55,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,0.8,10.7,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,0.85,10.8,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,0.9,10.9,7.0,6.74,0.41
2018,12,15,8,45,0.0,9.0,0.9,11.0,9.0,8.67,1.85
2018,12,15,9,0,0.0,11.0,0.9,11.1,11.0,10.6,3.56
2018,12,15,9,15,0.0,18.0,0.9,11.15,18.0,17.36,9.45
2018,12,15,9,30,0.0,25.0,0.9,11.2,25.0,24.12,15.32
2018,12,15,9,45,0.0,33.5,0.9,11.25,33.5,32.34,22.41
2018,12,15,10,0,0.0,42.0,0.9,11.3,42.0,40.56,29.45
2018,12,15,10,15,0.0,65.5,0.9,11.35,65.5,63.31,48.87
2018,12,15,10,30,0.0,89.0,0.9,11.4,89.0,85.77,67.81
2018,12,15,10,45,0.0,62.5,0.9,11.45,62.5,60.41,46.18
2018,12,15,11,0,0.0,36.0,0.9,11.5,36.0,34.76,24.28
2018,12,15,11,15,0.0,33.5,0.85,11.55,33.5,32.35,22.2
2018,12,15,11,30,0.0,31.0,0.8,11.6,31.0,29.93,20.11
2018,12,15,11,45,0.0,42.0,0.8,11.6,42.0,40.57,29.2
2018,12,15,12,0,0.0,53.0,0.8,11.6,53.0,51.21,38.25
2018,12,15,12,15,0.0,64.5,0.8,11.65,64.5,62.35,47.68
2018,12,15,12,30,0.0,76.0,0.8,11.7,76.0,73.49,57.08
2018,12,15,12,45,0.0,76.5,0.75,11.75,76.5,73.97,57.48
2018,12,15,13,0,0.0,77.0,0.7,11.8,77.0,74.46,57.91
2018,12,15,13,15,6.0,106.5,0.75,11.8,109.0,106.43,84.88
2018,12,15,13,30,12.0,136.0,0.8,11.8,141.0,139.12,112.14
2018,12,15,13,45,15.5,124.5,0.8,11.8,130.5,129.62,104.31
2018,12,15,14,0,19.0,113.0,0.8,11.8,120.0,119.98,96.47
2018,12,15,14,15,30.5,103.0,0.8,11.8,113.5,118.06,95.07
2018,12,15,14,30,42.0,93.0,0.8,11.8,107.0,113.18,91.09
2018,12,15,14,45,22.0,64.5,0.85,11.75,72.0,74.04,58.01
2018,12,15,15,0,2.0,36.0,0.9,11.7,37.0,35.61,25.15
2018,12,15,15,15,1.0,37.0,0.9,11.7,37.5,36.13,25.57
2018,12,15,15,30,0.0,38.0,0.9,11.7,38.0,36.69,25.91
2018,12,15,15,45,0.0,33.0,0.9,11.6,33.0,31.86,21.54
2018,12,15,16,0,0.0,28.0,0.9,11.5,28.0,27.03,17.04
2018,12,15,16,15,2.0,19.5,0.9,11.45,19.5,19.42,9.59
2018,12,15,16,30,4.0,11.0,0.9,11.4,11.0,11.77,0.0
2018,12,15,16,45,2.0,5.5,0.9,11.35,5.5,5.88,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,7,15,4.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,12,16,7,30,9.0,2.0,1.2,12.5,2.0,1.97,0.0
2018,12,16,7,45,4.5,5.0,1.2,12.5,5.0,4.86,0.0
2018,12,16,8,0,0.0,8.0,1.2,12.5,8.0,7.71,0.55
2018,12,16,8,15,0.0,10.0,1.25,12.55,10.0,9.64,2.78
2018,12,16,8,30,0.0,12.0,1.3,12.6,12.0,11.57,4.66
2018,12,16,8,45,0.0,14.0,1.35,12.65,14.0,13.5,5.94
2018,12,16,9,0,0.0,16.0,1.4,12.7,16.0,15.43,7.65
2018,12,16,9,15,0.0,14.5,1.4,12.75,14.5,13.98,6.43
2018,12,16,9,30,0.0,13.0,1.4,12.8,13.0,12.54,5.19
2018,12,16,9,45,0.0,29.5,1.4,12.85,29.5,28.47,18.91
2018,12,16,10,0,0.0,46.0,1.4,12.9,46.0,44.43,32.54
2018,12,16,10,15,0.0,40.5,1.4,12.9,40.5,39.11,27.94
2018,12,16,10,30,0.0,35.0,1.4,12.9,35.0,33.79,23.36
2018,12,16,10,45,0.0,40.0,1.4,12.95,40.0,38.63,27.46
2018,12,16,11,0,0.0,45.0,1.4,13.0,45.0,43.47,31.53
2018,12,16,11,15,0.0,42.0,1.35,13.0,42.0,40.57,29.03
2018,12,16,11,30,0.0,39.0,1.3,13.0,39.0,37.67,26.54
2018,12,16,11,45,0.0,34.5,1.3,13.0,34.5,33.32,22.83
2018,12,16,12,0,0.0,30.0,1.3,13.0,30.0,28.97,19.12
2018,12,16,12,15,0.0,27.0,1.25,13.0,27.0,26.07,16.65
2018,12,16,12,30,0.0,24.0,1.2,13.0,24.0,23.17,14.19
2018,12,16,12,45,0.0,31.0,1.15,13.0,31.0,29.93,19.97
2018,12,16,13,0,0.0,38.0,1.1,13.0,38.0,36.7,25.75
2018,12,16,13,15,0.0,52.0,1.05,12.95,52.0,50.24,37.3
2018,12,16,13,30,0.0,66.0,1.0,12.9,66.0,63.8,48.83
2018,12,16,13,45,0.0,60.0,0.95,12.9,60.0,57.98,43.94
2018,12,16,14,0,0.0,54.0,0.9,12.9,54.0,52.17,39.08
2018,12,16,14,15,0.0,39.5,0.9,12.8,39.5,38.14,27.17
2018,12,16,14,30,0.0,25.0,0.9,12.7,25.0,24.12,15.18
2018,12,16,14,45,0.0,24.0,0.9,12.65,24.0,23.16,14.37
2018,12,16,15,0,0.0,23.0,0.9,12.6,23.0,22.19,13.54
2018,12,16,15,15,0.0,19.5,0.9,12.6,19.5,18.81,10.59
2018,12,16,15,30,0.0,16.0,0.9,12.6,16.0,15.43,7.62
2018,12,16,15,45,0.0,13.5,0.75,12.3,13.5,13.01,5.46
2018,12,16,16,0,0.0,11.0,0.6,12.0,11.0,10.6,3.26
2018,12,16,16,15,0.0,8.0,0.6,11.8,8.0,7.71,0.44
2018,12,16,16,30,0.0,5.0,0.6,11.6,5.0,4.82,0.0
2018,12,16,16,45,0.0,2.5,0.55,11.45,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.7,8.3,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.6,8.5,7.0,6.88,0.0
2018,12,17,7,45,182.0,18.5,0.55,8.7,32.5,14.98,0.0
2018,12,17,8,0,320.0,30.0,0.5,8.9,58.0,23.97,13.72
2018,12,17,8,15,269.0,43.5,0.5,9.2,75.5,33.3,23.76
2018,12,17,8,30,218.0,57.0,0.5,9.5,93.0,42.91,32.9
2018,12,17,8,45,356.5,60.5,0.5,9.8,137.5,49.51,33.86
2018,12,17,9,0,495.0,64.0,0.5,10.1,182.0,77.89,45.32
2018,12,17,9,15,634.5,57.0,0.5,10.25,233.0,108.35,60.46
2018,12,17,9,30,774.0,50.0,0.5,10.4,284.0,151.64,89.39
2018,12,17,9,45,746.0,61.5,0.5,10.6,306.5,189.37,123.37
2018,12,17,10,0,718.0,73.0,0.5,10.8,329.0,221.69,153.78
2018,12,17,10,15,650.0,91.0,0.5,10.95,336.0,248.59,181.03
2018,12,17,10,30,582.0,109.0,0.5,11.1,343.0,269.72,202.76
2018,12,17,10,45,523.0,126.5,0.5,11.25,344.5,286.75,220.03
2018,12,17,11,0,464.0,144.0,0.5,11.4,346.0,299.74,233.21
2018,12,17,11,15,402.5,159.5,0.5,11.55,338.5,305.67,240.09
2018,12,17,11,30,341.0,175.0,0.5,11.7,331.0,306.77,242.55
2018,12,17,11,45,258.0,187.0,0.5,11.8,306.0,292.28,232.42
2018,12,17,12,0,175.0,199.0,0.5,11.9,281.0,272.41,217.53
2018,12,17,12,15,129.0,185.0,0.5,11.85,245.5,241.92,193.96
2018,12,17,12,30,83.0,171.0,0.5,11.8,210.0,207.13,166.51
2018,12,17,12,45,82.5,174.0,0.5,11.75,212.0,211.6,170.53
2018,12,17,13,0,82.0,177.0,0.5,11.7,214.0,215.95,174.21
2018,12,17,13,15,115.0,166.0,0.5,11.7,216.0,225.6,182.4
2018,12,17,13,30,148.0,155.0,0.5,11.7,218.0,231.83,187.81
2018,12,17,13,45,164.0,152.5,0.5,11.7,218.5,238.04,193.02
2018,12,17,14,0,180.0,150.0,0.5,11.7,219.0,243.72,197.74
2018,12,17,14,15,191.5,137.0,0.5,11.5,205.5,235.16,191.1
2018,12,17,14,30,203.0,124.0,0.5,11.3,192.0,230.35,187.36
2018,12,17,14,45,314.0,104.0,0.5,11.1,197.0,262.08,212.83
2018,12,17,15,0,425.0,84.0,0.5,10.9,202.0,283.7,228.91
2018,12,17,15,15,415.5,72.5,0.5,10.9,174.0,259.63,207.9
2018,12,17,15,30,406.0,61.0,0.5,10.9,146.0,236.47,187.19
2018,12,17,15,45,395.5,50.5,0.5,10.3,119.0,211.53,164.55
2018,12,17,16,0,385.0,40.0,0.5,9.7,92.0,186.15,140.34
2018,12,17,16,15,288.5,30.5,0.55,9.3,62.0,135.83,94.23
2018,12,17,16,30,192.0,21.0,0.6,8.9,32.0,83.53,7.56
2018,12,17,16,45,96.0,10.5,0.65,8.55,16.0,33.04,0.0
2018,12,17,17,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,0.7,9.9,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,0.7,10.0,1.0,0.98,0.0
2018,12,18,7,45,0.0,2.5,0.65,10.1,2.5,2.41,0.0
2018,12,18,8,0,0.0,4.0,0.6,10.2,4.0,3.85,0.0
2018,12,18,8,15,0.0,6.0,0.65,10.35,6.0,5.78,0.0
2018,12,18,8,30,0.0,8.0,0.7,10.5,8.0,7.71,1.27
2018,12,18,8,45,0.0,10.5,0.7,10.6,10.5,10.12,3.11
2018,12,18,9,0,0.0,13.0,0.7,10.7,13.0,12.53,5.25
2018,12,18,9,15,0.5,29.0,0.7,10.85,29.0,28.03,18.72
2018,12,18,9,30,1.0,45.0,0.7,11.0,45.0,43.6,32.14
2018,12,18,9,45,3.5,66.5,0.7,11.15,67.5,64.88,50.24
2018,12,18,10,0,6.0,88.0,0.7,11.3,90.0,85.71,67.73
2018,12,18,10,15,3.0,81.5,0.7,11.45,82.5,79.32,62.29
2018,12,18,10,30,0.0,75.0,0.7,11.6,75.0,72.52,56.52
2018,12,18,10,45,0.0,71.5,0.7,11.7,71.5,69.12,53.56
2018,12,18,11,0,0.0,68.0,0.7,11.8,68.0,65.73,50.62
2018,12,18,11,15,0.0,60.5,0.7,11.85,60.5,58.47,44.41
2018,12,18,11,30,0.0,53.0,0.7,11.9,53.0,51.21,38.22
2018,12,18,11,45,0.0,74.5,0.7,12.0,74.5,72.04,55.82
2018,12,18,12,0,0.0,96.0,0.7,12.1,96.0,92.84,73.2
2018,12,18,12,15,10.0,122.5,0.65,12.15,127.0,123.18,98.39
2018,12,18,12,30,20.0,149.0,0.6,12.2,158.0,154.08,123.74
2018,12,18,12,45,10.5,140.5,0.6,12.2,145.0,141.66,113.45
2018,12,18,13,0,1.0,132.0,0.6,12.2,132.0,128.98,103.06
2018,12,18,13,15,3.0,127.0,0.6,12.25,128.0,125.28,100.14
2018,12,18,13,30,5.0,122.0,0.6,12.3,124.0,121.56,97.18
2018,12,18,13,45,7.0,112.5,0.6,12.3,115.0,113.3,90.46
2018,12,18,14,0,9.0,103.0,0.6,12.3,106.0,104.95,83.65
2018,12,18,14,15,138.0,86.5,0.6,12.3,133.0,159.24,129.66
2018,12,18,14,30,267.0,70.0,0.6,12.3,160.0,205.61,167.72
2018,12,18,14,45,395.5,63.0,0.6,12.25,181.0,255.98,207.72
2018,12,18,15,0,524.0,56.0,0.6,12.2,202.0,297.6,239.09
2018,12,18,15,15,317.5,46.0,0.6,12.2,130.5,191.77,153.16
2018,12,18,15,30,111.0,36.0,0.6,12.2,59.0,84.9,65.48
2018,12,18,15,45,65.0,27.5,0.6,12.05,40.5,56.37,41.38
2018,12,18,16,0,19.0,19.0,0.6,11.9,22.0,26.77,16.5
2018,12,18,16,15,47.5,14.5,0.55,11.85,18.0,33.64,20.02
2018,12,18,16,30,76.0,10.0,0.5,11.8,14.0,36.82,1.81
2018,12,18,16,45,38.0,5.0,0.5,11.75,7.0,13.93,0.0
2018,12,18,17,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,19,7,15,22.0,3.0,0.5,8.7,3.0,0.0,0.0
2018,12,19,7,30,44.0,6.0,0.5,9.0,6.0,5.9,0.0
2018,12,19,7,45,75.5,18.0,0.5,9.25,22.5,15.19,0.0
2018,12,19,8,0,107.0,30.0,0.5,9.5,39.0,24.92,14.0
2018,12,19,8,15,144.0,43.5,0.5,9.75,62.5,35.57,25.6
2018,12,19,8,30,181.0,57.0,0.5,10.0,86.0,45.92,35.47
2018,12,19,8,45,195.0,72.0,0.5,10.3,111.0,59.26,47.77
2018,12,19,9,0,209.0,87.0,0.5,10.6,136.0,83.16,59.29
2018,12,19,9,15,233.5,100.5,0.45,10.95,163.5,108.01,77.06
2018,12,19,9,30,258.0,114.0,0.4,11.3,191.0,134.72,97.59
2018,12,19,9,45,351.0,114.5,0.4,11.65,231.5,162.05,116.59
2018,12,19,10,0,444.0,115.0,0.4,12.0,272.0,198.12,143.76
2018,12,19,10,15,466.5,120.5,0.4,12.4,296.5,226.89,168.04
2018,12,19,10,30,489.0,126.0,0.4,12.8,321.0,256.31,192.84
2018,12,19,10,45,533.5,123.5,0.35,13.2,346.0,285.77,216.85
2018,12,19,11,0,578.0,121.0,0.3,13.6,371.0,317.46,242.39
2018,12,19,11,15,551.0,131.5,0.3,14.25,376.0,333.85,256.68
2018,12,19,11,30,524.0,142.0,0.3,14.9,381.0,348.46,269.1
2018,12,19,11,45,498.0,150.5,0.3,15.55,380.0,359.03,277.96
2018,12,19,12,0,472.0,159.0,0.3,16.2,379.0,367.26,284.66
2018,12,19,12,15,463.0,161.0,0.25,16.55,376.0,374.71,290.51
2018,12,19,12,30,454.0,163.0,0.2,16.9,373.0,380.53,294.92
2018,12,19,12,45,500.0,149.0,0.2,17.3,376.5,395.13,306.2
2018,12,19,13,0,546.0,135.0,0.2,17.7,380.0,408.61,316.43
2018,12,19,13,15,544.5,129.5,0.25,17.5,367.0,406.01,315.52
2018,12,19,13,30,543.0,124.0,0.3,17.3,354.0,401.59,313.27
2018,12,19,13,45,573.0,111.0,0.3,17.1,342.5,405.17,316.61
2018,12,19,14,0,603.0,98.0,0.3,16.9,331.0,404.38,316.42
2018,12,19,14,15,644.5,84.5,0.3,16.55,316.5,405.86,317.85
2018,12,19,14,30,686.0,71.0,0.3,16.2,302.0,404.09,316.4
2018,12,19,14,45,641.0,68.5,0.3,15.8,267.0,372.32,291.87
2018,12,19,15,0,596.0,66.0,0.3,15.4,232.0,340.06,266.56
2018,12,19,15,15,536.0,61.5,0.3,15.4,195.0,299.35,233.68
2018,12,19,15,30,476.0,57.0,0.3,15.4,158.0,259.67,200.9
2018,12,19,15,45,424.5,49.5,0.45,14.35,125.5,221.36,169.4
2018,12,19,16,0,373.0,42.0,0.6,13.3,93.0,184.67,137.85
2018,12,19,16,15,278.0,31.5,0.7,12.8,62.0,134.02,92.66
2018,12,19,16,30,183.0,21.0,0.8,12.3,31.0,81.85,14.29
2018,12,19,16,45,91.5,10.5,0.85,11.75,15.5,32.1,0.0
2018,12,19,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
